Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,4.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,1,7,15,10.0,5.0,0.75,4.65,5.5,0.0,0.0
2018,1,1,7,30,20.0,10.0,0.9,5.0,11.0,9.53,0.0
2018,1,1,7,45,77.5,25.5,1.05,5.35,33.5,21.07,9.24
2018,1,1,8,0,135.0,41.0,1.2,5.7,56.0,33.27,23.78
2018,1,1,8,15,187.5,55.5,1.25,6.15,86.0,44.41,34.6
2018,1,1,8,30,240.0,70.0,1.3,6.6,116.0,55.26,44.85
2018,1,1,8,45,286.0,82.0,1.4,7.1,149.5,60.68,49.96
2018,1,1,9,0,332.0,94.0,1.5,7.6,183.0,68.44,57.02
2018,1,1,9,15,371.0,103.5,1.5,8.35,216.5,77.08,64.65
2018,1,1,9,30,410.0,113.0,1.5,9.1,250.0,107.99,74.35
2018,1,1,9,45,478.0,113.5,1.5,9.9,289.0,138.17,92.19
2018,1,1,10,0,546.0,114.0,1.5,10.7,328.0,174.79,118.51
2018,1,1,10,15,632.0,104.5,1.4,11.5,368.5,210.01,145.04
2018,1,1,10,30,718.0,95.0,1.3,12.3,409.0,251.66,178.4
2018,1,1,10,45,709.0,101.5,1.25,13.15,424.0,286.82,210.15
2018,1,1,11,0,700.0,108.0,1.2,14.0,439.0,319.97,239.7
2018,1,1,11,15,688.5,115.0,1.15,14.4,448.0,350.63,266.93
2018,1,1,11,30,677.0,122.0,1.1,14.8,457.0,379.01,291.57
2018,1,1,11,45,700.5,116.5,1.05,15.25,467.0,407.83,315.51
2018,1,1,12,0,724.0,111.0,1.0,15.7,477.0,435.98,338.44
2018,1,1,12,15,716.5,112.5,1.0,15.85,474.0,455.44,355.04
2018,1,1,12,30,709.0,114.0,1.0,16.0,471.0,472.47,369.45
2018,1,1,12,45,726.0,107.0,0.95,16.15,467.0,491.02,384.51
2018,1,1,13,0,743.0,100.0,0.9,16.3,463.0,507.65,397.86
2018,1,1,13,15,738.5,96.5,0.9,16.25,447.0,514.14,404.04
2018,1,1,13,30,734.0,93.0,0.9,16.2,431.0,518.0,408.2
2018,1,1,13,45,787.0,79.0,0.9,16.15,425.0,539.08,425.42
2018,1,1,14,0,840.0,65.0,0.9,16.1,419.0,558.33,440.95
2018,1,1,14,15,831.0,61.5,0.8,15.85,391.5,551.31,436.0
2018,1,1,14,30,822.0,58.0,0.7,15.6,364.0,541.45,428.93
2018,1,1,14,45,634.0,77.5,0.65,15.4,300.0,457.71,365.47
2018,1,1,15,0,446.0,97.0,0.6,15.2,236.0,368.76,296.86
2018,1,1,15,15,452.0,82.5,0.6,15.2,207.5,351.84,284.25
2018,1,1,15,30,458.0,68.0,0.6,15.2,179.0,336.35,271.34
2018,1,1,15,45,512.5,53.5,0.6,13.85,155.5,340.04,273.75
2018,1,1,16,0,567.0,39.0,0.6,12.5,132.0,335.31,267.58
2018,1,1,16,15,442.0,33.5,0.65,12.05,93.0,263.89,206.29
2018,1,1,16,30,317.0,28.0,0.7,11.6,54.0,191.1,133.25
2018,1,1,16,45,172.5,16.0,0.75,11.15,29.0,83.87,0.0
2018,1,1,17,0,28.0,4.0,0.8,10.7,4.0,3.81,0.0
2018,1,1,17,15,14.0,2.0,0.8,10.45,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.9,8.5,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.8,8.9,5.0,4.77,0.0
2018,1,2,7,45,0.0,13.5,0.75,9.3,13.5,12.52,3.02
2018,1,2,8,0,0.0,22.0,0.7,9.7,22.0,20.41,12.2
2018,1,2,8,15,0.0,30.5,0.8,10.35,30.5,28.32,19.71
2018,1,2,8,30,0.0,39.0,0.9,11.0,39.0,36.23,27.06
2018,1,2,8,45,0.0,53.5,0.95,11.6,53.5,49.44,39.04
2018,1,2,9,0,0.0,68.0,1.0,12.2,68.0,62.1,50.35
2018,1,2,9,15,4.0,87.5,0.95,12.8,89.0,78.62,64.9
2018,1,2,9,30,8.0,107.0,0.9,13.4,110.0,95.91,75.9
2018,1,2,9,45,6.0,115.0,0.8,14.0,117.5,103.89,82.22
2018,1,2,10,0,4.0,123.0,0.7,14.6,125.0,111.61,88.31
2018,1,2,10,15,3.5,130.5,0.75,15.35,132.0,118.98,93.98
2018,1,2,10,30,3.0,138.0,0.8,16.1,139.0,126.27,99.55
2018,1,2,10,45,1.5,124.0,0.85,16.85,124.5,114.38,89.47
2018,1,2,11,0,0.0,110.0,0.9,17.6,110.0,101.79,78.9
2018,1,2,11,15,22.0,151.0,0.9,17.9,162.0,146.75,114.86
2018,1,2,11,30,44.0,192.0,0.9,18.2,214.0,193.62,151.75
2018,1,2,11,45,82.5,210.0,0.9,18.5,251.5,229.15,179.25
2018,1,2,12,0,121.0,228.0,0.9,18.8,289.0,269.55,210.47
2018,1,2,12,15,162.0,228.5,0.8,18.7,310.0,295.53,230.6
2018,1,2,12,30,203.0,229.0,0.7,18.6,331.0,323.07,251.95
2018,1,2,12,45,282.0,212.0,0.6,18.5,351.5,358.68,279.57
2018,1,2,13,0,361.0,195.0,0.5,18.4,372.0,391.82,305.12
2018,1,2,13,15,389.0,183.5,0.45,18.25,368.5,403.39,314.46
2018,1,2,13,30,417.0,172.0,0.4,18.1,365.0,420.75,328.17
2018,1,2,13,45,273.5,171.5,0.4,17.9,295.5,338.47,266.12
2018,1,2,14,0,130.0,171.0,0.4,17.7,226.0,253.3,200.39
2018,1,2,14,15,111.0,158.5,0.35,17.25,203.0,231.65,184.38
2018,1,2,14,30,92.0,146.0,0.3,16.8,180.0,202.02,161.37
2018,1,2,14,45,107.0,121.5,0.3,16.3,157.5,192.02,154.37
2018,1,2,15,0,122.0,97.0,0.3,15.8,135.0,173.3,140.02
2018,1,2,15,15,180.0,94.0,0.3,15.8,142.0,210.46,170.56
2018,1,2,15,30,238.0,91.0,0.3,15.8,149.0,238.04,192.18
2018,1,2,15,45,207.5,76.0,0.45,14.8,119.5,203.26,163.85
2018,1,2,16,0,177.0,61.0,0.6,13.8,90.0,168.92,135.1
2018,1,2,16,15,136.0,46.0,0.7,13.3,64.5,130.59,101.6
2018,1,2,16,30,95.0,31.0,0.8,12.8,39.0,92.75,64.04
2018,1,2,16,45,56.0,17.5,0.85,12.3,21.5,39.07,0.0
2018,1,2,17,0,17.0,4.0,0.9,11.8,4.0,10.13,0.0
2018,1,2,17,15,8.5,2.0,0.9,11.55,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,8.6,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,9.0,4.0,3.81,0.0
2018,1,3,7,45,0.0,11.0,1.3,9.35,11.0,10.19,1.37
2018,1,3,8,0,0.0,18.0,1.3,9.7,18.0,16.69,8.93
2018,1,3,8,15,0.0,24.5,1.35,10.2,24.5,22.73,14.71
2018,1,3,8,30,0.0,31.0,1.4,10.7,31.0,28.77,20.36
2018,1,3,8,45,0.0,36.5,1.5,11.2,36.5,33.88,25.08
2018,1,3,9,0,0.0,42.0,1.6,11.7,42.0,39.0,29.7
2018,1,3,9,15,0.0,37.0,1.7,12.1,37.0,34.35,25.45
2018,1,3,9,30,0.0,32.0,1.8,12.5,32.0,29.7,20.02
2018,1,3,9,45,0.0,28.5,1.95,12.85,28.5,26.45,17.15
2018,1,3,10,0,0.0,25.0,2.1,13.2,25.0,23.2,14.3
2018,1,3,10,15,0.0,29.0,2.1,13.35,29.0,26.92,17.44
2018,1,3,10,30,0.0,33.0,2.1,13.5,33.0,30.64,20.56
2018,1,3,10,45,0.0,29.0,2.05,13.7,29.0,26.93,17.34
2018,1,3,11,0,0.0,25.0,2.0,13.9,25.0,23.21,14.14
2018,1,3,11,15,0.0,26.0,1.9,13.9,26.0,24.14,14.91
2018,1,3,11,30,0.0,27.0,1.8,13.9,27.0,25.08,15.69
2018,1,3,11,45,0.0,31.0,1.75,13.85,31.0,28.8,18.84
2018,1,3,12,0,0.0,35.0,1.7,13.8,35.0,32.52,21.99
2018,1,3,12,15,0.0,39.0,1.5,13.7,39.0,36.25,25.16
2018,1,3,12,30,0.0,43.0,1.3,13.6,43.0,39.97,28.33
2018,1,3,12,45,0.0,48.0,1.15,13.5,48.0,44.63,32.3
2018,1,3,13,0,0.0,53.0,1.0,13.4,53.0,49.28,36.28
2018,1,3,13,15,0.0,44.5,1.0,13.3,44.5,41.36,29.62
2018,1,3,13,30,0.0,36.0,1.0,13.2,36.0,33.44,22.94
2018,1,3,13,45,0.0,30.0,1.05,13.1,30.0,27.86,18.23
2018,1,3,14,0,0.0,24.0,1.1,13.0,24.0,22.27,13.5
2018,1,3,14,15,0.0,43.0,1.1,12.8,43.0,39.94,28.7
2018,1,3,14,30,0.0,62.0,1.1,12.6,62.0,57.66,43.91
2018,1,3,14,45,8.5,86.0,1.1,12.45,88.5,86.11,68.33
2018,1,3,15,0,17.0,110.0,1.1,12.3,115.0,117.45,94.99
2018,1,3,15,15,8.5,89.5,1.1,12.3,92.0,91.99,73.34
2018,1,3,15,30,0.0,69.0,1.1,12.3,69.0,66.51,51.55
2018,1,3,15,45,0.0,55.0,1.15,11.6,55.0,52.62,39.66
2018,1,3,16,0,0.0,41.0,1.2,10.9,41.0,38.55,27.4
2018,1,3,16,15,0.0,30.0,1.4,10.65,30.0,27.87,17.85
2018,1,3,16,30,0.0,19.0,1.6,10.4,19.0,17.63,8.08
2018,1,3,16,45,0.0,10.5,1.8,10.2,10.5,10.01,0.0
2018,1,3,17,0,0.0,2.0,2.0,10.0,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,4,7,15,13.0,5.0,1.65,9.05,5.5,0.0,0.0
2018,1,4,7,30,26.0,10.0,1.8,9.6,11.0,9.53,0.0
2018,1,4,7,45,111.5,24.0,1.95,10.1,35.5,18.86,7.27
2018,1,4,8,0,197.0,38.0,2.1,10.6,60.0,29.49,19.97
2018,1,4,8,15,281.5,48.0,2.25,11.05,94.5,36.6,26.95
2018,1,4,8,30,366.0,58.0,2.4,11.5,129.0,43.51,33.47
2018,1,4,8,45,436.5,65.0,2.55,11.95,168.5,48.26,37.88
2018,1,4,9,0,507.0,72.0,2.7,12.4,208.0,52.07,41.32
2018,1,4,9,15,360.0,100.5,2.85,12.9,204.5,73.98,60.79
2018,1,4,9,30,213.0,129.0,3.0,13.4,201.0,112.33,83.32
2018,1,4,9,45,238.0,144.0,3.1,13.9,231.5,139.9,102.67
2018,1,4,10,0,263.0,159.0,3.2,14.4,262.0,169.78,125.51
2018,1,4,10,15,281.5,168.0,3.3,14.8,285.5,195.82,146.52
2018,1,4,10,30,300.0,177.0,3.4,15.2,309.0,223.07,169.1
2018,1,4,10,45,420.0,155.0,3.5,15.6,349.5,252.27,190.66
2018,1,4,11,0,540.0,133.0,3.6,16.0,390.0,290.66,220.92
2018,1,4,11,15,713.0,100.0,3.6,16.15,449.5,345.53,264.46
2018,1,4,11,30,886.0,67.0,3.6,16.3,509.0,411.27,317.39
2018,1,4,11,45,890.0,67.0,3.6,16.5,515.5,442.3,344.93
2018,1,4,12,0,894.0,67.0,3.6,16.7,522.0,471.17,370.29
2018,1,4,12,15,889.5,68.5,3.55,16.7,520.5,495.23,391.58
2018,1,4,12,30,885.0,70.0,3.5,16.7,519.0,516.52,410.26
2018,1,4,12,45,876.0,71.0,3.45,16.7,509.5,532.15,424.2
2018,1,4,13,0,867.0,72.0,3.4,16.7,500.0,544.77,435.52
2018,1,4,13,15,860.0,71.5,3.35,16.6,484.5,553.9,444.11
2018,1,4,13,30,853.0,71.0,3.3,16.5,469.0,562.34,451.93
2018,1,4,13,45,730.5,93.0,3.25,16.4,422.0,526.2,424.49
2018,1,4,14,0,608.0,115.0,3.2,16.3,375.0,485.23,392.94
2018,1,4,14,15,523.0,120.5,3.1,16.05,333.5,441.54,359.38
2018,1,4,14,30,438.0,126.0,3.0,15.8,292.0,400.56,327.24
2018,1,4,14,45,561.0,96.0,2.85,15.55,288.0,440.12,360.33
2018,1,4,15,0,684.0,66.0,2.7,15.3,284.0,471.14,385.69
2018,1,4,15,15,678.5,59.0,2.7,15.3,251.5,450.66,368.98
2018,1,4,15,30,673.0,52.0,2.7,15.3,219.0,430.44,351.81
2018,1,4,15,45,616.5,47.0,2.0,14.15,178.5,384.5,313.02
2018,1,4,16,0,560.0,42.0,1.3,13.0,138.0,342.94,276.05
2018,1,4,16,15,467.5,35.5,1.25,12.45,100.0,280.65,221.82
2018,1,4,16,30,375.0,29.0,1.2,11.9,62.0,221.97,162.5
2018,1,4,16,45,219.0,18.0,1.15,11.35,34.5,122.79,0.0
2018,1,4,17,0,63.0,7.0,1.1,10.8,7.0,30.34,0.0
2018,1,4,17,15,31.5,3.5,1.1,10.7,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,5,7,15,0.0,2.0,1.05,9.85,2.0,0.0,0.0
2018,1,5,7,30,0.0,4.0,1.1,10.4,4.0,3.81,0.0
2018,1,5,7,45,0.0,10.5,1.15,10.9,10.5,9.73,1.0
2018,1,5,8,0,0.0,17.0,1.2,11.4,17.0,15.76,8.03
2018,1,5,8,15,0.0,23.5,1.25,11.8,23.5,21.79,13.77
2018,1,5,8,30,0.0,30.0,1.3,12.2,30.0,27.84,19.39
2018,1,5,8,45,3.0,49.0,1.4,12.55,50.0,45.55,35.4
2018,1,5,9,0,6.0,68.0,1.5,12.9,70.0,62.13,50.24
2018,1,5,9,15,14.0,97.0,1.55,13.25,101.5,86.1,71.42
2018,1,5,9,30,22.0,126.0,1.6,13.6,133.0,111.4,88.45
2018,1,5,9,45,29.0,140.0,1.65,13.95,150.5,122.49,96.85
2018,1,5,10,0,36.0,154.0,1.7,14.3,168.0,138.17,109.17
2018,1,5,10,15,51.0,170.0,1.7,14.5,191.5,157.71,124.43
2018,1,5,10,30,66.0,186.0,1.7,14.7,215.0,178.75,141.01
2018,1,5,10,45,141.0,195.5,1.7,14.9,261.5,211.27,165.23
2018,1,5,11,0,216.0,205.0,1.7,15.1,308.0,251.55,196.29
2018,1,5,11,15,192.5,213.0,1.7,15.3,307.0,261.04,204.99
2018,1,5,11,30,169.0,221.0,1.7,15.5,306.0,268.52,211.86
2018,1,5,11,45,287.5,204.0,1.65,15.7,350.5,312.69,246.38
2018,1,5,12,0,406.0,187.0,1.6,15.9,395.0,364.28,286.85
2018,1,5,12,15,467.0,163.5,1.65,15.95,402.0,385.29,304.42
2018,1,5,12,30,528.0,140.0,1.7,16.0,409.0,406.9,322.78
2018,1,5,12,45,319.5,176.5,1.75,16.0,338.5,343.46,273.92
2018,1,5,13,0,111.0,213.0,1.8,16.0,268.0,271.59,216.75
2018,1,5,13,15,173.5,201.5,1.85,15.9,284.5,298.61,239.7
2018,1,5,13,30,236.0,190.0,1.9,15.8,301.0,332.67,267.81
2018,1,5,13,45,286.0,175.0,1.95,15.65,303.0,350.11,282.86
2018,1,5,14,0,336.0,160.0,2.0,15.5,305.0,366.74,297.37
2018,1,5,14,15,221.5,141.0,1.95,15.2,234.0,283.29,230.81
2018,1,5,14,30,107.0,122.0,1.9,14.9,163.0,190.93,155.48
2018,1,5,14,45,144.0,125.0,1.8,14.65,174.5,217.11,177.99
2018,1,5,15,0,181.0,128.0,1.7,14.4,186.0,243.31,199.88
2018,1,5,15,15,131.0,114.0,1.7,14.4,153.0,200.86,164.49
2018,1,5,15,30,81.0,100.0,1.7,14.4,120.0,159.36,129.58
2018,1,5,15,45,60.5,82.0,1.3,13.5,95.5,121.42,97.7
2018,1,5,16,0,40.0,64.0,0.9,12.6,71.0,91.3,71.84
2018,1,5,16,15,20.5,45.0,0.85,12.25,48.5,60.19,44.81
2018,1,5,16,30,1.0,26.0,0.8,11.9,26.0,25.73,14.73
2018,1,5,16,45,10.0,16.0,0.75,11.5,16.0,20.81,0.0
2018,1,5,17,0,19.0,6.0,0.7,11.1,6.0,12.9,0.0
2018,1,5,17,15,9.5,3.0,0.7,11.0,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,0.5,7.35,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,0.6,7.5,6.0,5.72,0.0
2018,1,6,7,45,0.0,16.5,0.65,7.7,16.5,15.31,4.98
2018,1,6,8,0,0.0,27.0,0.7,7.9,27.0,25.08,16.41
2018,1,6,8,15,1.0,38.0,0.85,8.15,38.0,35.11,26.01
2018,1,6,8,30,2.0,49.0,1.0,8.4,49.0,45.01,35.31
2018,1,6,8,45,60.0,71.0,1.1,8.65,87.0,59.13,48.28
2018,1,6,9,0,118.0,93.0,1.2,8.9,125.0,75.51,63.11
2018,1,6,9,15,106.0,111.5,1.25,9.2,143.5,89.49,75.56
2018,1,6,9,30,94.0,130.0,1.3,9.5,162.0,110.5,86.72
2018,1,6,9,45,100.5,142.5,1.35,9.8,179.5,128.24,100.1
2018,1,6,10,0,107.0,155.0,1.4,10.1,197.0,146.54,114.67
2018,1,6,10,15,85.0,160.0,1.35,10.6,195.0,156.5,123.73
2018,1,6,10,30,63.0,165.0,1.3,11.1,193.0,161.14,128.32
2018,1,6,10,45,56.5,165.0,1.3,11.55,191.0,163.79,130.68
2018,1,6,11,0,50.0,165.0,1.3,12.0,189.0,165.52,132.23
2018,1,6,11,15,55.5,183.5,1.3,12.4,211.0,186.96,149.6
2018,1,6,11,30,61.0,202.0,1.3,12.8,233.0,209.09,167.35
2018,1,6,11,45,76.5,214.5,1.35,13.2,253.5,230.72,184.56
2018,1,6,12,0,92.0,227.0,1.4,13.6,274.0,253.48,202.65
2018,1,6,12,15,72.5,218.5,1.45,13.65,255.5,240.78,192.75
2018,1,6,12,30,53.0,210.0,1.5,13.7,237.0,226.56,181.61
2018,1,6,12,45,112.5,208.0,1.6,13.8,264.5,262.84,211.46
2018,1,6,13,0,172.0,206.0,1.7,13.9,292.0,297.39,239.79
2018,1,6,13,15,288.5,190.5,1.75,13.85,329.0,356.66,288.27
2018,1,6,13,30,405.0,175.0,1.8,13.8,366.0,418.95,338.58
2018,1,6,13,45,317.5,170.0,1.85,13.75,315.5,363.07,294.82
2018,1,6,14,0,230.0,165.0,1.9,13.7,265.0,311.78,254.28
2018,1,6,14,15,250.0,157.5,1.9,13.5,259.0,318.33,260.73
2018,1,6,14,30,270.0,150.0,1.9,13.3,253.0,323.97,266.13
2018,1,6,14,45,329.0,129.0,1.85,13.1,243.0,334.95,276.2
2018,1,6,15,0,388.0,108.0,1.8,12.9,233.0,352.78,291.33
2018,1,6,15,15,473.0,85.0,1.8,12.9,218.5,370.17,305.74
2018,1,6,15,30,558.0,62.0,1.8,12.9,204.0,387.18,318.86
2018,1,6,15,45,377.0,63.0,1.4,11.45,151.5,283.61,233.68
2018,1,6,16,0,196.0,64.0,1.0,10.0,99.0,182.7,149.19
2018,1,6,16,15,177.5,48.0,1.0,9.4,73.0,152.44,122.16
2018,1,6,16,30,159.0,32.0,1.0,8.8,47.0,131.91,99.11
2018,1,6,16,45,107.5,20.0,1.05,8.15,27.5,81.78,3.5
2018,1,6,17,0,56.0,8.0,1.1,7.5,8.0,28.91,0.0
2018,1,6,17,15,28.0,4.0,1.1,7.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,4.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,7,7,15,37.0,5.5,1.1,4.6,6.5,0.0,0.0
2018,1,7,7,30,74.0,11.0,1.3,5.2,13.0,10.48,0.0
2018,1,7,7,45,94.0,25.5,1.55,5.8,33.0,21.08,9.11
2018,1,7,8,0,114.0,40.0,1.8,6.4,53.0,32.5,23.02
2018,1,7,8,15,335.5,44.5,2.0,6.9,105.0,34.42,25.48
2018,1,7,8,30,557.0,49.0,2.2,7.4,157.0,36.58,27.76
2018,1,7,8,45,515.5,63.5,2.35,7.85,181.5,47.01,37.39
2018,1,7,9,0,474.0,78.0,2.5,8.3,206.0,57.14,46.62
2018,1,7,9,15,532.5,82.5,2.6,8.85,246.5,61.16,50.15
2018,1,7,9,30,591.0,87.0,2.7,9.4,287.0,96.56,58.98
2018,1,7,9,45,568.0,101.0,2.8,9.95,309.0,136.88,87.43
2018,1,7,10,0,545.0,115.0,2.9,10.5,331.0,173.74,118.06
2018,1,7,10,15,556.5,122.0,2.9,10.85,356.0,210.2,149.21
2018,1,7,10,30,568.0,129.0,2.9,11.2,381.0,246.02,180.83
2018,1,7,10,45,652.0,115.5,2.9,11.55,418.0,283.66,212.12
2018,1,7,11,0,736.0,102.0,2.9,11.9,455.0,326.53,248.33
2018,1,7,11,15,696.0,116.0,2.85,12.05,457.5,355.16,275.66
2018,1,7,11,30,656.0,130.0,2.8,12.2,460.0,379.63,298.7
2018,1,7,11,45,634.5,137.0,2.75,12.35,460.0,401.27,318.51
2018,1,7,12,0,613.0,144.0,2.7,12.5,460.0,420.03,335.41
2018,1,7,12,15,666.0,129.5,2.6,12.65,472.0,450.83,361.18
2018,1,7,12,30,719.0,115.0,2.5,12.8,484.0,481.76,386.77
2018,1,7,12,45,757.0,102.0,2.4,12.95,485.0,505.92,406.85
2018,1,7,13,0,795.0,89.0,2.3,13.1,486.0,528.46,425.48
2018,1,7,13,15,784.5,88.5,2.2,13.05,470.0,535.55,432.0
2018,1,7,13,30,774.0,88.0,2.1,13.0,454.0,539.78,436.21
2018,1,7,13,45,752.5,87.5,2.0,13.0,429.5,534.91,433.16
2018,1,7,14,0,731.0,87.0,1.9,13.0,405.0,528.67,428.89
2018,1,7,14,15,605.0,105.0,1.6,12.65,356.5,478.82,389.58
2018,1,7,14,30,479.0,123.0,1.3,12.3,308.0,423.04,345.32
2018,1,7,14,45,362.0,125.0,1.05,11.95,257.5,358.68,294.0
2018,1,7,15,0,245.0,127.0,0.8,11.6,207.0,286.56,235.58
2018,1,7,15,15,229.5,113.0,0.8,11.6,180.5,261.96,216.05
2018,1,7,15,30,214.0,99.0,0.8,11.6,154.0,236.88,195.3
2018,1,7,15,45,170.0,83.5,0.7,10.8,122.5,194.94,160.23
2018,1,7,16,0,126.0,68.0,0.6,10.0,91.0,146.06,118.71
2018,1,7,16,15,86.5,51.0,0.6,9.8,65.0,106.6,84.18
2018,1,7,16,30,47.0,34.0,0.6,9.6,39.0,68.09,49.26
2018,1,7,16,45,30.0,19.5,0.55,9.45,22.0,38.39,3.81
2018,1,7,17,0,13.0,5.0,0.5,9.3,5.0,9.73,0.0
2018,1,7,17,15,6.5,2.5,0.5,9.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,8.55,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,8.7,2.0,1.91,0.0
2018,1,8,7,45,0.0,4.5,1.95,8.9,4.5,4.16,0.0
2018,1,8,8,0,0.0,7.0,2.0,9.1,7.0,6.48,0.01
2018,1,8,8,15,0.0,9.0,2.15,9.25,9.0,8.33,1.84
2018,1,8,8,30,0.0,11.0,2.3,9.4,11.0,10.18,3.61
2018,1,8,8,45,0.0,20.0,2.4,9.6,20.0,18.54,11.27
2018,1,8,9,0,0.0,29.0,2.5,9.8,29.0,26.9,18.92
2018,1,8,9,15,0.0,24.0,2.65,10.0,24.0,22.26,14.67
2018,1,8,9,30,0.0,19.0,2.8,10.2,19.0,17.62,9.71
2018,1,8,9,45,0.0,23.5,2.9,10.35,23.5,21.8,13.31
2018,1,8,10,0,0.0,28.0,3.0,10.5,28.0,25.99,16.89
2018,1,8,10,15,0.0,28.5,3.05,10.65,28.5,26.46,17.24
2018,1,8,10,30,0.0,29.0,3.1,10.8,29.0,26.93,17.59
2018,1,8,10,45,0.0,31.0,3.1,10.9,31.0,28.79,19.15
2018,1,8,11,0,0.0,33.0,3.1,11.0,33.0,30.65,20.71
2018,1,8,11,15,0.0,36.0,3.05,11.1,36.0,33.45,23.06
2018,1,8,11,30,0.0,39.0,3.0,11.2,39.0,36.24,25.42
2018,1,8,11,45,0.0,43.5,2.95,11.3,43.5,40.44,28.96
2018,1,8,12,0,0.0,48.0,2.9,11.4,48.0,44.63,32.51
2018,1,8,12,15,0.0,66.0,2.75,11.45,66.0,61.42,46.75
2018,1,8,12,30,0.0,84.0,2.6,11.5,84.0,78.24,60.95
2018,1,8,12,45,0.0,96.5,2.5,11.55,96.5,89.98,70.84
2018,1,8,13,0,0.0,109.0,2.4,11.6,109.0,101.88,80.85
2018,1,8,13,15,0.5,110.0,2.3,11.55,110.0,103.26,82.09
2018,1,8,13,30,1.0,111.0,2.2,11.5,111.0,104.7,83.41
2018,1,8,13,45,0.5,98.5,2.05,11.5,98.5,92.53,73.27
2018,1,8,14,0,0.0,86.0,1.9,11.5,86.0,80.29,63.04
2018,1,8,14,15,7.0,90.5,1.85,11.45,93.0,88.91,70.64
2018,1,8,14,30,14.0,95.0,1.8,11.4,100.0,97.76,78.41
2018,1,8,14,45,9.5,80.5,1.75,11.3,84.0,81.01,64.24
2018,1,8,15,0,5.0,66.0,1.7,11.2,68.0,64.23,49.96
2018,1,8,15,15,2.5,55.0,1.7,11.2,56.0,52.5,39.89
2018,1,8,15,30,0.0,44.0,1.7,11.2,44.0,40.87,29.81
2018,1,8,15,45,0.0,33.0,1.9,11.05,33.0,30.63,20.89
2018,1,8,16,0,0.0,22.0,2.1,10.9,22.0,20.39,11.93
2018,1,8,16,15,0.0,17.5,2.3,10.85,17.5,16.22,8.13
2018,1,8,16,30,0.0,13.0,2.5,10.8,13.0,12.04,4.15
2018,1,8,16,45,0.0,7.5,2.65,10.75,7.5,6.94,0.0
2018,1,8,17,0,0.0,2.0,2.8,10.7,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,2.9,10.7,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.6,9.05,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.7,9.2,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.75,9.35,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,1.8,9.5,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.0,1.85,9.55,7.0,6.48,0.17
2018,1,9,8,30,0.0,8.0,1.9,9.6,8.0,7.4,1.08
2018,1,9,8,45,0.0,9.5,1.95,9.65,9.5,8.8,2.38
2018,1,9,9,0,0.0,11.0,2.0,9.7,11.0,10.19,3.67
2018,1,9,9,15,0.0,15.5,2.05,9.7,15.5,14.36,7.49
2018,1,9,9,30,0.0,20.0,2.1,9.7,20.0,18.54,10.56
2018,1,9,9,45,0.0,31.0,2.15,9.7,31.0,28.77,19.43
2018,1,9,10,0,0.0,42.0,2.2,9.7,42.0,39.01,28.25
2018,1,9,10,15,0.0,46.0,2.3,9.75,46.0,42.74,31.39
2018,1,9,10,30,0.0,50.0,2.4,9.8,50.0,46.48,34.53
2018,1,9,10,45,0.0,76.5,2.45,9.85,76.5,71.21,55.63
2018,1,9,11,0,0.0,103.0,2.5,9.9,103.0,95.49,76.13
2018,1,9,11,15,0.0,104.0,2.55,10.0,104.0,96.54,76.87
2018,1,9,11,30,0.0,105.0,2.6,10.1,105.0,97.57,77.65
2018,1,9,11,45,0.5,110.5,2.65,10.25,111.0,102.95,82.09
2018,1,9,12,0,1.0,116.0,2.7,10.4,117.0,108.41,86.59
2018,1,9,12,15,7.5,142.5,2.7,10.45,146.5,136.42,110.05
2018,1,9,12,30,14.0,169.0,2.7,10.5,176.0,165.18,133.98
2018,1,9,12,45,7.0,141.5,2.65,10.6,145.0,136.2,109.81
2018,1,9,13,0,0.0,114.0,2.6,10.7,114.0,106.63,85.05
2018,1,9,13,15,3.0,128.0,2.55,10.65,129.5,121.92,98.08
2018,1,9,13,30,6.0,142.0,2.5,10.6,145.0,137.68,111.44
2018,1,9,13,45,3.0,110.0,2.4,10.5,111.5,105.12,84.19
2018,1,9,14,0,0.0,78.0,2.3,10.4,78.0,72.61,56.76
2018,1,9,14,15,0.0,66.0,2.2,10.25,66.0,61.4,47.34
2018,1,9,14,30,0.0,54.0,2.1,10.1,54.0,50.19,37.84
2018,1,9,14,45,11.0,67.5,2.05,9.95,71.0,69.1,54.45
2018,1,9,15,0,22.0,81.0,2.0,9.8,88.0,92.77,75.06
2018,1,9,15,15,11.0,49.0,2.0,9.8,52.5,53.09,40.74
2018,1,9,15,30,0.0,17.0,2.0,9.8,17.0,15.75,8.12
2018,1,9,15,45,0.0,13.0,1.95,9.3,13.0,12.04,4.87
2018,1,9,16,0,0.0,9.0,1.9,8.8,9.0,8.33,1.59
2018,1,9,16,15,0.0,7.0,1.9,8.65,7.0,6.48,0.0
2018,1,9,16,30,0.0,5.0,1.9,8.5,5.0,4.62,0.0
2018,1,9,16,45,0.0,3.0,1.95,8.35,3.0,2.77,0.0
2018,1,9,17,0,0.0,1.0,2.0,8.2,1.0,0.95,0.0
2018,1,9,17,15,0.0,0.5,2.1,8.15,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,1.85,5.15,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.0,5.6,5.0,4.77,0.0
2018,1,10,7,45,0.0,15.5,2.2,6.05,15.5,14.38,4.62
2018,1,10,8,0,0.0,26.0,2.4,6.5,26.0,24.14,15.68
2018,1,10,8,15,0.0,38.5,2.45,6.8,38.5,35.56,26.54
2018,1,10,8,30,0.0,51.0,2.5,7.1,51.0,46.7,37.01
2018,1,10,8,45,37.0,72.5,2.5,7.45,82.5,63.09,52.1
2018,1,10,9,0,74.0,94.0,2.5,7.8,114.0,76.15,63.97
2018,1,10,9,15,94.5,117.5,2.5,7.95,147.0,93.5,79.58
2018,1,10,9,30,115.0,141.0,2.5,8.1,180.0,119.35,94.13
2018,1,10,9,45,82.5,149.5,2.5,8.3,179.0,135.11,107.42
2018,1,10,10,0,50.0,158.0,2.5,8.5,178.0,143.45,115.49
2018,1,10,10,15,53.0,169.0,2.5,8.55,191.5,157.49,127.11
2018,1,10,10,30,56.0,180.0,2.5,8.6,205.0,171.75,138.98
2018,1,10,10,45,32.5,171.5,2.45,8.65,186.0,162.64,132.14
2018,1,10,11,0,9.0,163.0,2.4,8.7,167.0,151.85,123.66
2018,1,10,11,15,14.0,174.5,2.35,8.7,181.5,164.95,134.46
2018,1,10,11,30,19.0,186.0,2.3,8.7,196.0,178.52,145.62
2018,1,10,11,45,18.5,188.5,2.25,8.7,198.0,182.04,148.5
2018,1,10,12,0,18.0,191.0,2.2,8.7,200.0,185.47,151.35
2018,1,10,12,15,26.0,194.0,2.15,8.75,207.5,193.41,157.95
2018,1,10,12,30,34.0,197.0,2.1,8.8,215.0,204.52,167.22
2018,1,10,12,45,38.0,195.0,2.05,8.85,214.5,207.0,169.39
2018,1,10,13,0,42.0,193.0,2.0,8.9,214.0,209.52,171.66
2018,1,10,13,15,46.5,185.5,1.9,8.95,208.5,206.8,169.65
2018,1,10,13,30,51.0,178.0,1.8,9.0,203.0,203.93,167.56
2018,1,10,13,45,127.5,173.5,1.75,9.0,231.0,252.17,208.73
2018,1,10,14,0,204.0,169.0,1.7,9.0,259.0,294.96,244.96
2018,1,10,14,15,321.0,146.5,1.6,9.0,278.0,349.06,290.49
2018,1,10,14,30,438.0,124.0,1.5,9.0,297.0,403.22,335.19
2018,1,10,14,45,323.5,118.0,1.4,8.95,239.5,330.93,275.94
2018,1,10,15,0,209.0,112.0,1.3,8.9,182.0,249.48,208.7
2018,1,10,15,15,219.5,101.5,1.3,8.9,167.0,243.35,204.18
2018,1,10,15,30,230.0,91.0,1.3,8.9,152.0,236.22,198.07
2018,1,10,15,45,265.5,73.5,1.0,8.65,132.5,241.91,201.92
2018,1,10,16,0,301.0,56.0,0.7,8.4,113.0,235.03,194.22
2018,1,10,16,15,168.0,43.0,0.65,8.25,73.5,150.89,121.9
2018,1,10,16,30,35.0,30.0,0.6,8.1,34.0,54.61,39.48
2018,1,10,16,45,53.5,20.0,0.6,7.95,22.5,54.54,22.94
2018,1,10,17,0,72.0,10.0,0.6,7.8,11.0,37.58,0.0
2018,1,10,17,15,36.0,5.0,0.55,7.75,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.0,0.7,7.45,8.5,0.0,0.0
2018,1,11,7,30,118.0,14.0,0.8,7.7,17.0,13.34,0.0
2018,1,11,7,45,253.5,24.0,0.85,8.0,48.0,19.51,8.36
2018,1,11,8,0,389.0,34.0,0.9,8.3,79.0,26.92,18.04
2018,1,11,8,15,276.0,54.0,0.95,8.55,92.5,41.28,31.52
2018,1,11,8,30,163.0,74.0,1.0,8.8,106.0,58.01,46.99
2018,1,11,8,45,196.5,90.0,1.05,9.05,137.5,69.5,57.55
2018,1,11,9,0,230.0,106.0,1.1,9.3,169.0,80.65,67.61
2018,1,11,9,15,286.5,116.0,1.15,9.7,206.0,89.23,75.15
2018,1,11,9,30,343.0,126.0,1.2,10.1,243.0,117.52,84.36
2018,1,11,9,45,500.5,110.5,1.2,10.5,301.0,137.61,90.39
2018,1,11,10,0,658.0,95.0,1.2,10.9,359.0,174.83,113.29
2018,1,11,10,15,763.5,78.5,1.2,11.35,406.0,216.91,145.3
2018,1,11,10,30,869.0,62.0,1.2,11.8,453.0,266.19,185.19
2018,1,11,10,45,881.5,62.5,1.2,12.25,475.5,307.7,222.68
2018,1,11,11,0,894.0,63.0,1.2,12.7,498.0,348.35,259.11
2018,1,11,11,15,900.5,64.0,1.15,13.05,513.0,386.26,292.75
2018,1,11,11,30,907.0,65.0,1.1,13.4,528.0,422.5,324.17
2018,1,11,11,45,903.5,67.0,1.05,13.75,534.0,453.6,350.87
2018,1,11,12,0,900.0,69.0,1.0,14.1,540.0,482.12,374.76
2018,1,11,12,15,907.5,67.0,0.95,14.3,541.5,509.24,397.11
2018,1,11,12,30,915.0,65.0,0.9,14.5,543.0,534.03,417.12
2018,1,11,12,45,912.0,64.0,0.9,14.7,534.5,551.84,431.9
2018,1,11,13,0,909.0,63.0,0.9,14.9,526.0,566.67,444.21
2018,1,11,13,15,894.0,64.5,1.05,14.9,508.5,574.5,452.64
2018,1,11,13,30,879.0,66.0,1.2,14.9,491.0,579.11,458.49
2018,1,11,13,45,851.0,69.0,1.35,14.9,465.0,574.75,457.38
2018,1,11,14,0,823.0,72.0,1.5,14.9,439.0,570.27,455.88
2018,1,11,14,15,832.5,65.0,1.55,14.7,415.5,570.85,458.13
2018,1,11,14,30,842.0,58.0,1.6,14.5,392.0,564.86,455.29
2018,1,11,14,45,819.5,55.5,1.65,14.3,357.0,545.93,442.07
2018,1,11,15,0,797.0,53.0,1.7,14.1,322.0,528.39,429.43
2018,1,11,15,15,701.5,58.5,1.7,14.1,274.5,473.8,386.63
2018,1,11,15,30,606.0,64.0,1.7,14.1,227.0,422.3,345.29
2018,1,11,15,45,500.5,60.0,1.3,12.85,179.5,352.92,289.04
