Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,22,7,15,87.0,9.5,1.15,5.9,13.0,9.05,0.0
2018,1,22,7,30,174.0,19.0,1.3,6.4,26.0,18.11,0.0
2018,1,22,7,45,311.0,28.0,1.45,6.95,60.5,22.72,13.0
2018,1,22,8,0,448.0,37.0,1.6,7.5,95.0,29.0,20.23
2018,1,22,8,15,463.5,37.0,1.75,7.8,117.5,27.11,18.97
2018,1,22,8,30,479.0,37.0,1.9,8.1,140.0,28.03,20.01
2018,1,22,8,45,239.5,28.0,2.0,8.45,79.5,17.84,10.73
2018,1,22,9,0,0.0,19.0,2.1,8.8,19.0,17.61,10.51
2018,1,22,9,15,0.0,23.5,2.15,9.1,23.5,21.79,13.44
2018,1,22,9,30,0.0,28.0,2.2,9.4,28.0,25.98,17.03
2018,1,22,9,45,0.0,40.5,2.2,9.65,40.5,37.62,27.05
2018,1,22,10,0,0.0,53.0,2.2,9.9,53.0,49.27,36.99
2018,1,22,10,15,0.0,73.0,2.25,10.15,73.0,67.94,52.84
2018,1,22,10,30,0.0,93.0,2.3,10.4,93.0,86.3,68.26
2018,1,22,10,45,0.5,113.0,2.3,10.65,113.5,104.55,83.42
2018,1,22,11,0,1.0,133.0,2.3,10.9,134.0,122.93,98.57
2018,1,22,11,15,1.0,131.0,2.3,11.05,132.0,121.51,97.19
2018,1,22,11,30,1.0,129.0,2.3,11.2,130.0,120.0,95.78
2018,1,22,11,45,4.5,148.0,2.3,11.35,150.5,139.25,111.65
2018,1,22,12,0,8.0,167.0,2.3,11.5,171.0,158.93,127.78
2018,1,22,12,15,11.5,168.5,2.3,11.6,174.5,162.8,130.91
2018,1,22,12,30,15.0,170.0,2.3,11.7,178.0,166.83,134.25
2018,1,22,12,45,13.0,155.5,2.25,11.85,162.5,152.8,122.7
2018,1,22,13,0,11.0,141.0,2.2,12.0,147.0,138.47,110.9
2018,1,22,13,15,7.5,135.5,2.2,12.0,139.5,131.62,105.31
2018,1,22,13,30,4.0,130.0,2.2,12.0,132.0,124.62,99.57
2018,1,22,13,45,3.0,120.5,2.15,12.0,122.0,115.14,91.8
2018,1,22,14,0,2.0,111.0,2.1,12.0,112.0,105.57,83.94
2018,1,22,14,15,180.5,99.0,2.05,11.85,177.5,219.74,182.77
2018,1,22,14,30,359.0,87.0,2.0,11.7,243.0,326.63,272.81
2018,1,22,14,45,583.5,75.5,1.95,11.5,305.0,456.62,379.09
2018,1,22,15,0,808.0,64.0,1.9,11.3,367.0,573.95,471.81
2018,1,22,15,15,777.5,61.5,1.9,11.3,327.0,545.52,448.98
2018,1,22,15,30,747.0,59.0,1.9,11.3,287.0,515.19,425.13
2018,1,22,15,45,688.5,55.0,1.4,10.2,241.0,465.88,384.9
2018,1,22,16,0,630.0,51.0,0.9,9.1,195.0,416.4,343.04
2018,1,22,16,15,569.5,45.5,0.95,8.5,154.0,369.09,303.14
2018,1,22,16,30,509.0,40.0,1.0,7.9,113.0,319.45,259.08
2018,1,22,16,45,378.5,31.0,1.0,7.25,74.5,235.86,183.07
2018,1,22,17,0,248.0,22.0,1.0,6.6,36.0,147.28,42.21
2018,1,22,17,15,124.0,11.0,1.0,6.35,18.0,59.41,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,7,15,98.5,10.0,1.2,3.65,14.0,9.53,0.0
2018,1,23,7,30,197.0,20.0,1.2,3.9,28.0,19.06,0.0
2018,1,23,7,45,345.0,29.5,1.15,4.15,66.0,24.11,14.54
2018,1,23,8,0,493.0,39.0,1.1,4.4,104.0,30.83,22.21
2018,1,23,8,15,575.5,45.0,1.1,4.85,149.0,34.11,25.67
2018,1,23,8,30,658.0,51.0,1.1,5.3,194.0,41.02,32.24
2018,1,23,8,45,710.5,54.5,1.1,5.8,239.0,42.31,33.49
2018,1,23,9,0,763.0,58.0,1.1,6.3,284.0,43.73,34.75
2018,1,23,9,15,796.0,60.5,1.15,6.95,325.5,58.21,35.08
2018,1,23,9,30,829.0,63.0,1.2,7.6,367.0,104.44,54.64
2018,1,23,9,45,838.5,67.5,1.2,8.25,400.5,152.02,87.59
2018,1,23,10,0,848.0,72.0,1.2,8.9,434.0,199.54,126.57
2018,1,23,10,15,877.5,71.0,1.15,9.45,468.5,246.2,166.81
2018,1,23,10,30,907.0,70.0,1.1,10.0,503.0,297.7,211.97
2018,1,23,10,45,917.5,71.5,1.1,10.5,527.5,342.5,252.33
2018,1,23,11,0,928.0,73.0,1.1,11.0,552.0,386.28,291.21
2018,1,23,11,15,934.5,73.0,1.1,11.35,568.0,425.92,326.21
2018,1,23,11,30,941.0,73.0,1.1,11.7,584.0,463.78,358.91
2018,1,23,11,45,944.0,73.5,1.05,12.0,593.0,498.6,388.19
2018,1,23,12,0,947.0,74.0,1.0,12.3,602.0,531.08,414.8
2018,1,23,12,15,946.0,74.0,0.95,12.5,602.0,558.55,437.1
2018,1,23,12,30,945.0,74.0,0.9,12.7,602.0,583.2,456.69
2018,1,23,12,45,941.0,74.0,0.8,12.85,594.5,603.26,472.01
2018,1,23,13,0,937.0,74.0,0.7,13.0,587.0,620.22,484.6
2018,1,23,13,15,930.5,73.5,0.6,13.05,571.5,632.04,493.28
2018,1,23,13,30,924.0,73.0,0.5,13.1,556.0,640.62,499.37
2018,1,23,13,45,914.5,71.5,0.4,13.15,533.0,643.05,500.91
2018,1,23,14,0,905.0,70.0,0.3,13.2,510.0,642.24,500.06
2018,1,23,14,15,891.0,69.0,0.4,13.1,480.5,636.05,498.21
2018,1,23,14,30,877.0,68.0,0.5,13.0,451.0,626.84,494.07
2018,1,23,14,45,857.0,65.5,0.6,12.85,415.5,613.16,486.42
2018,1,23,15,0,837.0,63.0,0.7,12.7,380.0,593.08,473.77
2018,1,23,15,15,807.5,60.0,0.7,12.7,339.0,564.26,452.78
2018,1,23,15,30,778.0,57.0,0.7,12.7,298.0,533.43,429.66
2018,1,23,15,45,734.5,53.5,0.7,11.6,254.0,492.45,399.43
2018,1,23,16,0,691.0,50.0,0.7,10.5,210.0,450.6,366.97
2018,1,23,16,15,622.0,44.5,0.75,9.9,165.0,392.83,319.7
2018,1,23,16,30,553.0,39.0,0.8,9.3,120.0,336.16,270.84
2018,1,23,16,45,421.5,31.0,0.85,8.75,80.0,257.05,199.52
2018,1,23,17,0,290.0,23.0,0.9,8.2,40.0,168.29,67.06
2018,1,23,17,15,145.0,11.5,0.9,8.05,20.0,68.62,0.0
2018,1,23,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,24,7,15,21.5,8.0,1.25,3.75,9.0,7.63,0.0
2018,1,24,7,30,43.0,16.0,1.3,4.5,18.0,13.44,0.0
2018,1,24,7,45,85.5,32.5,1.3,5.3,42.0,26.6,16.72
2018,1,24,8,0,128.0,49.0,1.3,6.1,66.0,39.39,29.73
2018,1,24,8,15,159.5,66.0,1.5,6.65,95.5,52.16,41.83
2018,1,24,8,30,191.0,83.0,1.7,7.2,125.0,64.53,53.35
2018,1,24,8,45,232.5,97.5,1.85,7.8,159.5,74.81,62.71
2018,1,24,9,0,274.0,112.0,2.0,8.4,194.0,84.78,71.59
2018,1,24,9,15,312.0,124.5,2.05,8.85,230.0,100.25,76.86
2018,1,24,9,30,350.0,137.0,2.1,9.3,266.0,131.5,94.61
2018,1,24,9,45,320.5,157.0,2.2,9.75,284.0,163.77,119.97
2018,1,24,10,0,291.0,177.0,2.3,10.2,302.0,193.26,145.44
2018,1,24,10,15,221.0,192.5,2.4,10.5,291.5,210.8,163.47
2018,1,24,10,30,151.0,208.0,2.5,10.8,281.0,218.27,172.77
2018,1,24,10,45,150.5,221.0,2.55,11.1,296.5,238.6,189.94
2018,1,24,11,0,150.0,234.0,2.6,11.4,312.0,258.81,206.83
2018,1,24,11,15,154.0,242.0,2.75,11.6,324.0,276.39,221.53
2018,1,24,11,30,158.0,250.0,2.9,11.8,336.0,294.02,236.19
2018,1,24,11,45,153.0,254.5,3.0,12.05,339.0,304.49,245.0
2018,1,24,12,0,148.0,259.0,3.1,12.3,342.0,314.28,253.16
2018,1,24,12,15,166.5,258.5,3.15,12.25,352.0,330.81,267.0
2018,1,24,12,30,185.0,258.0,3.2,12.2,362.0,347.77,281.23
2018,1,24,12,45,169.5,253.5,3.25,12.2,348.0,342.17,277.2
2018,1,24,13,0,154.0,249.0,3.3,12.2,334.0,335.27,272.12
2018,1,24,13,15,210.5,240.5,3.25,12.0,353.0,365.89,298.06
2018,1,24,13,30,267.0,232.0,3.2,11.8,372.0,403.8,329.61
2018,1,24,13,45,301.0,217.0,3.1,11.55,369.0,415.19,339.97
2018,1,24,14,0,335.0,202.0,3.0,11.3,366.0,425.61,349.7
2018,1,24,14,15,290.5,195.5,2.85,11.05,331.5,395.18,325.68
2018,1,24,14,30,246.0,189.0,2.7,10.8,297.0,363.68,300.68
2018,1,24,14,45,186.0,175.5,2.55,10.5,253.5,305.37,253.54
2018,1,24,15,0,126.0,162.0,2.4,10.2,210.0,255.51,212.49
2018,1,24,15,15,182.0,141.0,2.4,10.2,202.0,266.54,223.15
2018,1,24,15,30,238.0,120.0,2.4,10.2,194.0,284.02,238.51
2018,1,24,15,45,255.5,102.5,1.95,9.3,171.5,271.99,228.84
2018,1,24,16,0,273.0,85.0,1.5,8.4,149.0,258.07,216.91
2018,1,24,16,15,235.0,69.5,1.5,8.1,116.5,215.99,180.22
2018,1,24,16,30,197.0,54.0,1.5,7.8,84.0,175.02,143.52
2018,1,24,16,45,141.0,38.5,1.5,7.5,56.0,127.21,99.49
2018,1,24,17,0,85.0,23.0,1.5,7.2,28.0,74.75,33.96
2018,1,24,17,15,42.5,11.5,1.55,7.25,14.0,28.0,0.0
2018,1,24,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,7,15,76.0,10.5,1.2,3.45,14.0,10.01,0.0
2018,1,25,7,30,152.0,21.0,1.3,4.1,28.0,16.82,0.0
2018,1,25,7,45,242.0,32.5,1.35,4.75,58.5,25.52,16.03
2018,1,25,8,0,332.0,44.0,1.4,5.4,89.0,35.16,26.06
2018,1,25,8,15,234.5,61.0,1.55,5.65,98.5,46.08,36.51
2018,1,25,8,30,137.0,78.0,1.7,5.9,108.0,63.99,53.15
2018,1,25,8,45,135.0,97.5,1.85,6.15,132.5,78.4,66.39
2018,1,25,9,0,133.0,117.0,2.0,6.4,157.0,92.35,78.99
2018,1,25,9,15,141.0,131.0,2.1,6.55,178.5,106.59,85.26
2018,1,25,9,30,149.0,145.0,2.2,6.7,200.0,128.04,99.97
2018,1,25,9,45,259.0,153.5,2.3,6.9,261.0,154.35,115.98
2018,1,25,10,0,369.0,162.0,2.4,7.1,322.0,195.63,145.75
2018,1,25,10,15,462.5,155.0,2.5,7.15,369.5,227.71,170.27
2018,1,25,10,30,556.0,148.0,2.6,7.2,417.0,270.55,205.33
2018,1,25,10,45,332.0,172.0,2.7,7.3,334.5,251.73,198.92
2018,1,25,11,0,108.0,196.0,2.8,7.4,252.0,212.85,172.89
2018,1,25,11,15,148.0,211.0,2.85,7.45,290.5,247.95,201.97
2018,1,25,11,30,188.0,226.0,2.9,7.5,329.0,286.06,233.46
2018,1,25,11,45,200.5,227.0,3.0,7.55,338.5,301.86,247.02
2018,1,25,12,0,213.0,228.0,3.1,7.6,348.0,317.87,260.81
2018,1,25,12,15,508.5,170.0,3.15,7.7,457.5,429.64,353.11
2018,1,25,12,30,804.0,112.0,3.2,7.8,567.0,551.36,452.0
2018,1,25,12,45,861.0,95.5,3.25,7.9,577.5,587.06,481.56
2018,1,25,13,0,918.0,79.0,3.3,8.0,588.0,620.05,509.36
2018,1,25,13,15,875.0,87.0,3.3,8.05,562.0,621.07,511.12
2018,1,25,13,30,832.0,95.0,3.3,8.1,536.0,616.55,508.56
2018,1,25,13,45,542.0,139.0,3.35,8.15,421.5,495.04,411.32
2018,1,25,14,0,252.0,183.0,3.4,8.2,307.0,354.43,295.53
2018,1,25,14,15,243.0,175.5,3.35,8.1,289.5,344.37,288.45
2018,1,25,14,30,234.0,168.0,3.3,8.0,272.0,333.38,280.02
2018,1,25,14,45,345.5,139.5,3.25,7.9,279.5,382.32,322.71
2018,1,25,15,0,457.0,111.0,3.2,7.8,287.0,418.51,354.43
2018,1,25,15,15,410.5,95.5,3.2,7.8,241.0,369.89,314.48
2018,1,25,15,30,364.0,80.0,3.2,7.8,195.0,320.51,273.46
2018,1,25,15,45,493.0,68.5,2.5,7.0,200.5,381.15,324.51
2018,1,25,16,0,622.0,57.0,1.8,6.2,206.0,429.71,362.37
2018,1,25,16,15,579.5,49.5,1.6,5.55,165.5,385.26,322.89
2018,1,25,16,30,537.0,42.0,1.4,4.9,125.0,341.21,282.32
2018,1,25,16,45,397.5,34.0,1.25,4.25,84.0,252.07,202.14
2018,1,25,17,0,258.0,26.0,1.1,3.6,43.0,161.4,90.66
2018,1,25,17,15,137.0,14.5,1.1,3.55,22.5,69.19,0.0
2018,1,25,17,30,16.0,3.0,1.1,3.5,2.0,0.0,0.0
2018,1,25,17,45,8.0,1.5,1.1,3.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,7,15,122.5,10.5,1.1,2.85,16.5,10.01,0.0
2018,1,26,7,30,245.0,21.0,1.1,3.2,33.0,17.84,0.0
2018,1,26,7,45,385.5,29.5,1.1,3.55,71.5,23.78,14.8
2018,1,26,8,0,526.0,38.0,1.1,3.9,110.0,29.58,21.23
2018,1,26,8,15,604.5,43.0,1.25,4.45,155.5,35.08,26.66
2018,1,26,8,30,683.0,48.0,1.4,5.0,201.0,37.89,29.43
2018,1,26,8,45,733.0,50.5,1.55,5.55,246.0,38.48,29.99
2018,1,26,9,0,783.0,53.0,1.7,6.1,291.0,39.23,30.61
2018,1,26,9,15,761.5,64.0,1.75,6.55,321.5,64.43,38.26
2018,1,26,9,30,740.0,75.0,1.8,7.0,352.0,112.57,63.92
2018,1,26,9,45,656.0,100.0,1.8,7.5,363.0,157.55,100.5
2018,1,26,10,0,572.0,125.0,1.8,8.0,374.0,198.86,138.93
2018,1,26,10,15,672.5,111.0,1.8,8.3,424.0,238.12,169.83
2018,1,26,10,30,773.0,97.0,1.8,8.6,474.0,288.81,211.84
2018,1,26,10,45,713.5,118.5,1.8,8.95,479.0,322.24,244.76
2018,1,26,11,0,654.0,140.0,1.8,9.3,484.0,353.18,274.39
2018,1,26,11,15,661.0,143.5,1.8,9.5,500.5,387.72,304.9
2018,1,26,11,30,668.0,147.0,1.8,9.7,517.0,421.32,334.0
2018,1,26,11,45,729.0,131.0,1.85,9.95,540.5,460.2,366.62
2018,1,26,12,0,790.0,115.0,1.9,10.2,564.0,501.61,400.9
2018,1,26,12,15,805.0,109.0,1.95,10.3,567.0,528.42,423.81
2018,1,26,12,30,820.0,103.0,2.0,10.4,570.0,553.48,445.12
2018,1,26,12,45,816.5,103.0,2.0,10.5,563.5,572.2,460.92
2018,1,26,13,0,813.0,103.0,2.0,10.6,557.0,588.18,474.39
2018,1,26,13,15,859.5,89.0,2.0,10.55,557.5,616.7,497.95
2018,1,26,13,30,906.0,75.0,2.0,10.5,558.0,640.59,517.85
2018,1,26,13,45,909.5,70.5,2.0,10.45,539.0,647.74,524.61
2018,1,26,14,0,913.0,66.0,2.0,10.4,520.0,651.7,529.03
2018,1,26,14,15,899.5,64.5,2.0,10.25,490.5,645.2,525.5
2018,1,26,14,30,886.0,63.0,2.0,10.1,461.0,635.59,519.57
2018,1,26,14,45,860.0,62.5,2.0,9.9,424.0,616.44,506.17
2018,1,26,15,0,834.0,62.0,2.0,9.7,387.0,598.85,493.59
2018,1,26,15,15,798.0,60.5,2.0,9.7,345.0,567.69,469.81
2018,1,26,15,30,762.0,59.0,2.0,9.7,303.0,534.71,444.02
2018,1,26,15,45,573.0,68.5,1.55,8.65,237.0,428.81,358.15
2018,1,26,16,0,384.0,78.0,1.1,7.6,171.0,322.11,269.78
2018,1,26,16,15,324.5,66.0,1.15,6.85,133.5,269.72,225.91
2018,1,26,16,30,265.0,54.0,1.2,6.1,96.0,219.51,181.86
2018,1,26,16,45,196.0,39.0,1.2,5.35,64.5,163.64,131.16
2018,1,26,17,0,127.0,24.0,1.2,4.6,33.0,104.26,62.52
2018,1,26,17,15,76.0,13.5,1.2,4.4,17.5,43.83,0.0
2018,1,26,17,30,25.0,3.0,1.2,4.2,2.0,0.0,0.0
2018,1,26,17,45,12.5,1.5,1.2,3.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,0.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,7,15,48.5,9.5,1.35,1.15,12.0,9.05,0.0
2018,1,27,7,30,97.0,19.0,1.6,2.0,24.0,15.05,0.0
2018,1,27,7,45,188.5,33.0,1.8,2.85,55.0,25.78,16.7
2018,1,27,8,0,280.0,47.0,2.0,3.7,86.0,36.14,27.2
2018,1,27,8,15,311.0,61.5,2.1,4.4,119.5,46.44,37.06
2018,1,27,8,30,342.0,76.0,2.2,5.1,153.0,56.36,46.36
2018,1,27,8,45,504.5,72.0,2.35,5.8,212.5,52.19,42.53
2018,1,27,9,0,667.0,68.0,2.5,6.5,272.0,46.96,37.63
2018,1,27,9,15,753.5,62.0,2.6,7.15,322.5,64.0,36.99
2018,1,27,9,30,840.0,56.0,2.7,7.8,373.0,110.8,57.99
2018,1,27,9,45,861.5,57.0,2.85,8.45,409.5,157.55,91.04
2018,1,27,10,0,883.0,58.0,3.0,9.1,446.0,205.17,130.67
2018,1,27,10,15,863.0,67.5,3.1,9.55,468.0,251.59,173.78
2018,1,27,10,30,843.0,77.0,3.2,10.0,490.0,291.3,211.94
2018,1,27,10,45,756.5,105.0,3.3,10.45,489.0,325.32,246.68
2018,1,27,11,0,670.0,133.0,3.4,10.9,488.0,354.12,275.52
2018,1,27,11,15,773.5,107.5,3.5,11.15,529.5,402.59,316.51
2018,1,27,11,30,877.0,82.0,3.6,11.4,571.0,454.77,360.59
2018,1,27,11,45,853.0,91.0,3.75,11.7,572.5,482.63,385.84
2018,1,27,12,0,829.0,100.0,3.9,12.0,574.0,508.52,408.8
2018,1,27,12,15,852.5,93.0,3.9,12.15,581.0,539.69,435.44
2018,1,27,12,30,876.0,86.0,3.9,12.3,588.0,568.75,460.02
2018,1,27,12,45,812.5,103.0,3.95,12.45,564.5,572.49,464.08
2018,1,27,13,0,749.0,120.0,4.0,12.6,541.0,571.07,463.81
2018,1,27,13,15,821.5,96.5,4.0,12.65,547.5,604.51,491.91
2018,1,27,13,30,894.0,73.0,4.0,12.7,554.0,634.05,516.79
2018,1,27,13,45,855.0,80.5,4.0,12.75,525.5,630.65,514.77
2018,1,27,14,0,816.0,88.0,4.0,12.8,497.0,621.41,508.33
2018,1,27,14,15,741.0,98.5,3.9,12.65,453.5,591.33,485.37
2018,1,27,14,30,666.0,109.0,3.8,12.5,410.0,557.33,459.13
2018,1,27,14,45,740.5,84.0,3.7,12.35,395.0,573.09,473.73
2018,1,27,15,0,815.0,59.0,3.6,12.2,380.0,582.32,482.8
2018,1,27,15,15,807.5,55.5,3.6,12.2,345.5,570.31,473.59
2018,1,27,15,30,800.0,52.0,3.6,12.2,311.0,551.61,458.84
2018,1,27,15,45,718.5,53.5,2.75,11.0,261.5,493.91,411.77
2018,1,27,16,0,637.0,55.0,1.9,9.8,212.0,440.11,366.33
2018,1,27,16,15,463.5,54.5,1.8,8.9,156.5,333.71,278.22
2018,1,27,16,30,290.0,54.0,1.7,8.0,101.0,232.86,192.35
2018,1,27,16,45,219.5,40.0,1.55,7.15,69.0,176.58,141.65
2018,1,27,17,0,149.0,26.0,1.4,6.3,37.0,118.45,76.04
2018,1,27,17,15,91.0,15.0,1.4,6.05,20.0,51.68,0.0
2018,1,27,17,30,33.0,4.0,1.4,5.8,3.0,0.0,0.0
2018,1,27,17,45,16.5,2.0,1.4,5.55,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,7,15,143.0,11.0,1.25,4.8,18.5,10.48,0.0
2018,1,28,7,30,286.0,22.0,1.3,5.7,37.0,18.63,0.0
2018,1,28,7,45,425.5,29.5,1.35,6.6,77.5,23.57,14.65
2018,1,28,8,0,565.0,37.0,1.4,7.5,118.0,31.14,22.35
2018,1,28,8,15,638.5,42.0,1.5,8.25,164.0,33.93,25.22
2018,1,28,8,30,712.0,47.0,1.6,9.0,210.0,36.81,27.96
2018,1,28,8,45,757.5,50.5,1.7,9.75,256.0,38.32,29.33
2018,1,28,9,0,803.0,54.0,1.8,10.5,302.0,39.9,30.66
2018,1,28,9,15,834.5,56.0,1.75,11.3,344.5,62.86,32.95
2018,1,28,9,30,866.0,58.0,1.7,12.1,387.0,116.25,60.15
2018,1,28,9,45,889.0,58.5,1.7,12.85,425.0,164.24,93.6
2018,1,28,10,0,912.0,59.0,1.7,13.6,463.0,213.19,133.48
2018,1,28,10,15,926.5,60.0,1.7,14.3,494.5,261.39,175.68
2018,1,28,10,30,941.0,61.0,1.7,15.0,526.0,309.31,218.34
2018,1,28,10,45,951.0,62.0,1.65,15.65,551.0,355.32,259.26
2018,1,28,11,0,961.0,63.0,1.6,16.3,576.0,400.2,298.4
2018,1,28,11,15,967.0,63.5,1.55,16.7,593.0,441.71,334.23
2018,1,28,11,30,973.0,64.0,1.5,17.1,610.0,481.34,367.56
2018,1,28,11,45,976.0,65.0,1.45,17.55,619.5,518.02,397.58
2018,1,28,12,0,979.0,66.0,1.4,18.0,629.0,552.29,424.88
2018,1,28,12,15,979.0,66.0,1.4,18.1,630.0,581.43,448.54
2018,1,28,12,30,979.0,66.0,1.4,18.2,631.0,607.69,469.6
2018,1,28,12,45,975.5,66.0,1.35,18.35,623.5,628.97,486.16
2018,1,28,13,0,972.0,66.0,1.3,18.5,616.0,647.03,500.06
2018,1,28,13,15,966.5,65.5,1.3,18.45,600.5,660.09,510.93
2018,1,28,13,30,961.0,65.0,1.3,18.4,585.0,669.8,519.28
2018,1,28,13,45,952.5,64.0,1.3,18.35,562.5,673.73,523.42
2018,1,28,14,0,944.0,63.0,1.3,18.3,540.0,674.29,525.11
2018,1,28,14,15,931.5,62.0,1.3,18.05,510.5,669.0,522.92
2018,1,28,14,30,919.0,61.0,1.3,17.8,481.0,660.51,518.36
2018,1,28,14,45,901.5,59.5,1.3,17.5,445.0,645.22,508.8
2018,1,28,15,0,884.0,58.0,1.3,17.2,409.0,627.1,496.95
2018,1,28,15,15,858.0,55.5,1.3,17.2,367.5,599.94,477.5
2018,1,28,15,30,832.0,53.0,1.3,17.2,326.0,570.66,455.92
2018,1,28,15,45,792.5,50.5,1.15,15.4,281.0,535.91,431.14
2018,1,28,16,0,753.0,48.0,1.0,13.6,236.0,495.76,400.92
2018,1,28,16,15,690.5,43.5,1.05,12.75,189.5,440.14,356.73
2018,1,28,16,30,628.0,39.0,1.1,11.9,143.0,385.32,310.62
2018,1,28,16,45,501.0,33.0,1.15,11.05,99.0,299.04,236.53
2018,1,28,17,0,374.0,27.0,1.2,10.2,55.0,221.78,149.48
2018,1,28,17,15,200.0,15.0,1.2,9.9,28.5,97.12,0.0
2018,1,28,17,30,26.0,3.0,1.2,9.6,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.15,9.35,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,29,7,15,32.0,9.0,1.3,6.85,10.5,8.58,0.0
2018,1,29,7,30,64.0,18.0,1.2,7.5,21.0,15.1,0.0
2018,1,29,7,45,52.5,26.0,1.15,8.1,30.5,22.92,14.11
2018,1,29,8,0,41.0,34.0,1.1,8.7,40.0,29.83,21.11
2018,1,29,8,15,20.5,46.5,1.1,9.4,49.5,42.07,32.48
2018,1,29,8,30,0.0,59.0,1.1,10.1,59.0,53.99,43.37
2018,1,29,8,45,19.0,87.0,1.1,10.8,93.0,74.72,61.95
2018,1,29,9,0,38.0,115.0,1.1,11.5,127.0,95.55,80.25
2018,1,29,9,15,110.5,139.0,1.15,12.1,180.0,112.87,88.55
2018,1,29,9,30,183.0,163.0,1.2,12.7,233.0,145.14,110.09
2018,1,29,9,45,188.5,179.5,1.3,13.3,257.5,171.04,129.59
2018,1,29,10,0,194.0,196.0,1.4,13.9,282.0,197.46,150.56
2018,1,29,10,15,173.0,210.5,1.25,14.4,291.5,216.87,167.15
2018,1,29,10,30,152.0,225.0,1.1,14.9,301.0,234.24,181.89
2018,1,29,10,45,136.5,236.0,0.95,15.45,306.5,248.63,193.66
2018,1,29,11,0,121.0,247.0,0.8,16.0,312.0,261.56,203.88
2018,1,29,11,15,159.0,253.0,0.9,16.6,341.0,290.05,225.73
2018,1,29,11,30,197.0,259.0,1.0,17.2,370.0,321.05,249.55
2018,1,29,11,45,226.0,262.0,1.05,17.85,391.5,347.46,269.69
2018,1,29,12,0,255.0,265.0,1.1,18.5,413.0,377.26,292.32
2018,1,29,12,15,271.5,263.0,1.2,18.7,420.5,395.58,306.89
2018,1,29,12,30,288.0,261.0,1.3,18.9,428.0,413.88,321.49
2018,1,29,12,45,207.5,248.0,1.4,19.1,367.5,361.1,281.84
2018,1,29,13,0,127.0,235.0,1.5,19.3,307.0,307.55,240.86
2018,1,29,13,15,105.5,222.5,1.3,18.95,281.5,286.78,225.22
2018,1,29,13,30,84.0,210.0,1.1,18.6,256.0,258.24,203.23
2018,1,29,13,45,57.0,191.5,0.95,18.3,222.0,224.83,177.14
2018,1,29,14,0,30.0,173.0,0.8,18.0,188.0,190.43,149.94
2018,1,29,14,15,69.0,186.0,0.7,17.5,218.5,231.28,183.68
2018,1,29,14,30,108.0,199.0,0.6,17.0,249.0,281.68,224.1
2018,1,29,14,45,87.0,179.5,0.55,16.5,217.5,240.8,192.21
2018,1,29,15,0,66.0,160.0,0.5,16.0,186.0,207.87,166.61
2018,1,29,15,15,74.5,146.5,0.5,16.0,173.5,200.15,161.15
2018,1,29,15,30,83.0,133.0,0.5,16.0,161.0,192.03,155.07
2018,1,29,15,45,103.5,116.5,0.65,15.05,146.0,195.24,158.9
2018,1,29,16,0,124.0,100.0,0.8,14.1,131.0,188.5,154.17
2018,1,29,16,15,109.5,82.0,0.85,13.45,105.5,159.35,129.68
2018,1,29,16,30,95.0,64.0,0.9,12.8,80.0,130.28,104.55
2018,1,29,16,45,66.5,46.5,0.95,12.2,56.0,95.31,73.65
2018,1,29,17,0,38.0,29.0,1.0,11.6,32.0,59.19,38.1
2018,1,29,17,15,31.0,16.5,1.0,11.25,18.0,28.67,0.0
2018,1,29,17,30,24.0,4.0,1.0,10.9,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.0,10.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,30,7,15,54.5,10.5,0.55,9.5,13.5,10.01,0.0
2018,1,30,7,30,109.0,21.0,0.6,9.8,27.0,16.6,1.21
2018,1,30,7,45,195.0,35.0,0.65,10.1,59.0,27.26,17.82
2018,1,30,8,0,281.0,49.0,0.7,10.4,91.0,37.54,27.85
2018,1,30,8,15,338.5,61.5,0.85,10.8,129.0,46.24,36.04
2018,1,30,8,30,396.0,74.0,1.0,11.2,167.0,54.64,43.77
2018,1,30,8,45,389.5,90.5,1.15,11.6,197.5,65.6,53.61
2018,1,30,9,0,383.0,107.0,1.3,12.0,228.0,76.16,62.91
2018,1,30,9,15,512.0,102.0,1.35,12.45,286.5,89.16,59.86
2018,1,30,9,30,641.0,97.0,1.4,12.9,345.0,124.41,74.7
2018,1,30,9,45,768.0,78.5,1.45,13.35,403.5,164.42,98.66
2018,1,30,10,0,895.0,60.0,1.5,13.8,462.0,215.45,136.12
2018,1,30,10,15,909.5,61.0,1.5,14.4,493.5,263.1,177.93
2018,1,30,10,30,924.0,62.0,1.5,15.0,525.0,310.5,220.13
2018,1,30,10,45,934.5,62.5,1.5,15.6,549.5,355.7,260.35
2018,1,30,11,0,945.0,63.0,1.5,16.2,574.0,399.84,298.9
2018,1,30,11,15,951.5,63.5,1.5,16.65,591.0,441.11,334.48
2018,1,30,11,30,958.0,64.0,1.5,17.1,608.0,480.58,367.67
2018,1,30,11,45,962.5,63.5,1.5,17.6,617.5,516.16,396.96
2018,1,30,12,0,967.0,63.0,1.5,18.1,627.0,549.41,423.69
2018,1,30,12,15,968.0,63.0,1.45,18.4,628.5,578.82,446.92
2018,1,30,12,30,969.0,63.0,1.4,18.7,630.0,605.44,467.49
2018,1,30,12,45,967.0,63.0,1.4,18.95,623.0,627.41,484.67
2018,1,30,13,0,965.0,63.0,1.4,19.2,616.0,646.25,499.28
2018,1,30,13,15,960.5,62.5,1.3,19.3,601.5,659.83,509.38
2018,1,30,13,30,956.0,62.0,1.2,19.4,587.0,670.11,516.88
2018,1,30,13,45,948.5,61.0,1.15,19.5,565.0,674.6,520.6
2018,1,30,14,0,941.0,60.0,1.1,19.6,543.0,675.74,521.88
2018,1,30,14,15,930.0,59.0,0.95,19.45,514.0,671.33,518.59
2018,1,30,14,30,919.0,58.0,0.8,19.3,485.0,663.71,512.86
2018,1,30,14,45,902.0,56.0,0.65,19.15,449.0,647.98,501.22
2018,1,30,15,0,885.0,54.0,0.5,19.0,413.0,629.38,487.34
2018,1,30,15,15,860.5,52.5,0.5,19.0,372.5,604.11,469.96
2018,1,30,15,30,836.0,51.0,0.5,19.0,332.0,576.7,450.54
2018,1,30,15,45,799.0,48.5,0.65,17.35,287.0,538.85,426.81
2018,1,30,16,0,762.0,46.0,0.8,15.7,242.0,504.12,403.45
2018,1,30,16,15,703.5,42.0,0.9,14.75,195.5,450.69,362.28
2018,1,30,16,30,645.0,38.0,1.0,13.8,149.0,397.93,319.0
2018,1,30,16,45,527.5,32.5,1.05,12.85,105.0,315.76,249.41
2018,1,30,17,0,410.0,27.0,1.1,11.9,61.0,244.16,174.19
2018,1,30,17,15,226.5,16.5,1.1,11.5,33.0,111.1,0.0
2018,1,30,17,30,43.0,6.0,1.1,11.1,5.0,0.0,0.0
2018,1,30,17,45,21.5,3.0,1.1,10.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,31,7,15,163.0,11.5,0.95,6.9,21.0,10.96,0.0
2018,1,31,7,30,326.0,23.0,1.0,7.7,42.0,19.22,3.93
2018,1,31,7,45,462.0,30.0,1.05,8.5,84.5,25.9,16.86
2018,1,31,8,0,598.0,37.0,1.1,9.3,127.0,30.76,21.95
2018,1,31,8,15,668.5,41.5,1.15,9.9,174.5,33.14,24.4
2018,1,31,8,30,739.0,46.0,1.2,10.5,222.0,35.62,26.74
2018,1,31,8,45,783.5,49.0,1.25,11.05,268.5,36.78,27.79
2018,1,31,9,0,828.0,52.0,1.3,11.6,315.0,43.04,33.35
2018,1,31,9,15,857.0,54.0,1.25,12.35,358.5,73.05,37.86
2018,1,31,9,30,886.0,56.0,1.2,13.1,402.0,122.54,63.0
2018,1,31,9,45,897.5,59.5,1.15,13.8,438.0,172.73,99.5
2018,1,31,10,0,909.0,63.0,1.1,14.5,474.0,222.9,141.05
2018,1,31,10,15,907.5,67.0,1.15,15.05,501.0,270.26,183.09
2018,1,31,10,30,906.0,71.0,1.2,15.6,528.0,316.01,224.22
2018,1,31,10,45,938.5,67.5,1.25,16.15,560.0,364.17,265.94
2018,1,31,11,0,971.0,64.0,1.3,16.7,592.0,412.94,307.53
2018,1,31,11,15,976.5,64.0,1.45,16.95,609.0,454.47,343.88
2018,1,31,11,30,982.0,64.0,1.6,17.2,626.0,494.05,377.96
2018,1,31,11,45,984.0,64.5,1.75,17.45,635.0,530.33,408.8
2018,1,31,12,0,986.0,65.0,1.9,17.7,644.0,564.1,437.09
2018,1,31,12,15,981.5,67.0,1.95,17.8,644.0,593.26,461.15
2018,1,31,12,30,977.0,69.0,2.0,17.9,644.0,619.34,482.45
2018,1,31,12,45,969.5,71.0,2.1,17.95,636.0,640.54,500.15
2018,1,31,13,0,962.0,73.0,2.2,18.0,628.0,658.42,515.19
2018,1,31,13,15,957.0,72.0,2.2,17.9,613.0,671.33,526.25
2018,1,31,13,30,952.0,71.0,2.2,17.8,598.0,680.9,534.78
2018,1,31,13,45,943.0,70.0,2.25,17.7,575.0,684.58,539.2
2018,1,31,14,0,934.0,69.0,2.3,17.6,552.0,684.9,541.13
2018,1,31,14,15,920.5,67.5,2.25,17.35,521.5,678.45,537.78
2018,1,31,14,30,907.0,66.0,2.2,17.1,491.0,668.79,532.0
2018,1,31,14,45,879.0,65.5,2.15,16.8,452.0,647.95,517.8
2018,1,31,15,0,851.0,65.0,2.1,16.5,413.0,628.74,504.48
2018,1,31,15,15,815.5,63.5,2.1,16.5,370.0,597.15,481.3
2018,1,31,15,30,780.0,62.0,2.1,16.5,327.0,563.63,456.12
2018,1,31,15,45,697.0,61.5,1.6,14.95,274.5,501.51,408.24
2018,1,31,16,0,614.0,61.0,1.1,13.4,222.0,443.97,362.28
2018,1,31,16,15,515.5,56.5,1.1,12.55,173.5,371.66,304.45
2018,1,31,16,30,417.0,52.0,1.1,11.7,125.0,302.3,246.72
2018,1,31,16,45,341.0,41.0,1.15,10.85,89.0,241.01,193.4
2018,1,31,17,0,265.0,30.0,1.2,10.0,53.0,183.45,134.76
2018,1,31,17,15,153.5,17.5,1.2,9.7,29.0,81.86,0.0
2018,1,31,17,30,42.0,5.0,1.2,9.4,5.0,4.77,0.0
2018,1,31,17,45,21.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,1,7,15,139.5,11.5,0.6,9.25,20.0,10.96,0.0
2018,2,1,7,30,279.0,23.0,0.6,9.7,40.0,19.04,5.07
2018,2,1,7,45,373.0,32.0,0.6,10.15,76.5,25.35,16.36
2018,2,1,8,0,467.0,41.0,0.6,10.6,113.0,31.42,22.47
2018,2,1,8,15,483.0,53.5,0.75,11.1,149.5,40.25,30.69
2018,2,1,8,30,499.0,66.0,0.9,11.6,186.0,48.7,38.41
2018,2,1,8,45,538.5,74.5,1.05,12.1,227.5,53.42,42.61
2018,2,1,9,0,578.0,83.0,1.2,12.6,269.0,57.99,46.57
2018,2,1,9,15,716.0,69.0,1.3,13.15,330.0,76.89,43.22
2018,2,1,9,30,854.0,55.0,1.4,13.7,391.0,121.18,62.59
