Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,17,30,497.0,37.0,1.3,5.5,104.0,340.0,280.1
2018,3,14,17,45,335.0,27.0,1.2,4.9,63.5,227.06,168.96
2018,3,14,18,0,173.0,17.0,1.1,4.3,23.0,94.4,0.0
2018,3,14,18,15,86.5,8.5,1.1,4.1,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,6,15,85.5,9.0,1.25,1.65,12.0,0.0,0.0
2018,3,15,6,30,171.0,18.0,1.4,2.4,24.0,17.16,0.0
2018,3,15,6,45,348.5,27.5,1.55,3.1,67.0,22.08,13.02
2018,3,15,7,0,526.0,37.0,1.7,3.8,110.0,31.3,22.8
2018,3,15,7,15,608.5,43.0,1.85,4.45,162.5,34.69,26.34
2018,3,15,7,30,691.0,49.0,2.0,5.1,215.0,38.12,29.65
2018,3,15,7,45,741.5,53.0,2.1,5.75,269.0,39.69,31.08
2018,3,15,8,0,792.0,57.0,2.2,6.4,323.0,41.3,32.43
2018,3,15,8,15,824.0,60.5,2.25,6.85,376.0,42.45,33.32
2018,3,15,8,30,856.0,64.0,2.3,7.3,429.0,83.73,45.57
2018,3,15,8,45,877.0,66.5,2.35,7.8,478.0,136.62,74.85
2018,3,15,9,0,898.0,69.0,2.4,8.3,527.0,191.26,116.61
2018,3,15,9,15,913.5,71.5,2.5,8.6,571.5,246.32,164.52
2018,3,15,9,30,929.0,74.0,2.6,8.9,616.0,302.13,215.24
2018,3,15,9,45,939.5,76.0,2.7,9.2,654.5,356.48,265.27
2018,3,15,10,0,950.0,78.0,2.8,9.5,693.0,410.58,314.44
2018,3,15,10,15,957.5,80.0,2.9,9.7,725.0,462.97,361.34
2018,3,15,10,30,965.0,82.0,3.0,9.9,757.0,514.36,406.22
2018,3,15,10,45,655.0,192.5,3.1,10.1,657.5,496.44,395.76
2018,3,15,11,0,345.0,303.0,3.2,10.3,558.0,457.33,365.46
2018,3,15,11,15,244.0,331.5,3.35,10.4,514.0,441.93,353.61
2018,3,15,11,30,143.0,360.0,3.5,10.5,470.0,418.68,334.54
2018,3,15,11,45,161.5,371.0,3.65,10.55,496.0,450.24,359.77
2018,3,15,12,0,180.0,382.0,3.8,10.6,522.0,482.89,385.56
2018,3,15,12,15,148.0,373.0,3.95,10.55,488.0,461.59,368.99
2018,3,15,12,30,116.0,364.0,4.1,10.5,454.0,437.69,350.44
2018,3,15,12,45,69.5,322.5,4.2,10.45,376.5,363.0,291.58
2018,3,15,13,0,23.0,281.0,4.3,10.4,299.0,283.75,227.91
2018,3,15,13,15,26.0,284.0,4.4,10.25,303.5,297.5,239.59
2018,3,15,13,30,29.0,287.0,4.5,10.1,308.0,305.6,246.61
2018,3,15,13,45,22.5,262.5,4.55,10.0,278.5,269.52,217.87
2018,3,15,14,0,16.0,238.0,4.6,9.9,249.0,241.03,195.09
2018,3,15,14,15,17.0,228.5,4.65,9.7,240.0,233.47,189.54
2018,3,15,14,30,18.0,219.0,4.7,9.5,231.0,225.83,183.9
2018,3,15,14,45,44.0,231.5,4.7,9.3,258.0,271.82,223.12
2018,3,15,15,0,70.0,244.0,4.7,9.1,285.0,309.6,255.47
2018,3,15,15,15,95.0,225.5,4.7,9.1,276.5,311.28,258.41
2018,3,15,15,30,120.0,207.0,4.7,9.1,268.0,323.43,269.94
2018,3,15,15,45,185.0,189.5,4.5,8.55,273.0,354.08,298.28
2018,3,15,16,0,250.0,172.0,4.3,8.0,278.0,393.12,333.08
2018,3,15,16,15,242.5,148.5,4.05,7.7,241.0,356.44,303.48
2018,3,15,16,30,235.0,125.0,3.8,7.4,204.0,318.83,272.79
2018,3,15,16,45,232.5,106.0,3.55,7.1,173.0,289.65,248.45
2018,3,15,17,0,230.0,87.0,3.3,6.8,142.0,259.71,222.45
2018,3,15,17,15,175.5,68.0,3.05,6.6,104.0,198.89,168.26
2018,3,15,17,30,121.0,49.0,2.8,6.4,66.0,141.51,116.14
2018,3,15,17,45,78.0,31.5,2.6,6.15,40.5,96.06,70.53
2018,3,15,18,0,35.0,14.0,2.4,5.9,15.0,29.26,0.0
2018,3,15,18,15,17.5,7.0,2.3,5.8,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,5.55,1.5,1.43,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.8,3.0,2.86,0.0
2018,3,16,6,45,0.0,6.0,2.55,6.0,6.0,5.55,0.0
2018,3,16,7,0,0.0,9.0,2.7,6.2,9.0,8.33,1.88
2018,3,16,7,15,0.0,12.5,2.85,6.35,12.5,11.57,4.98
2018,3,16,7,30,0.0,16.0,3.0,6.5,16.0,14.82,8.04
2018,3,16,7,45,0.0,19.5,3.15,6.7,19.5,18.08,11.05
2018,3,16,8,0,0.0,23.0,3.3,6.9,23.0,21.33,14.01
2018,3,16,8,15,0.0,28.5,3.35,7.0,28.5,26.45,18.64
2018,3,16,8,30,0.0,34.0,3.4,7.1,34.0,31.57,21.97
2018,3,16,8,45,0.0,39.5,3.5,7.2,39.5,36.7,26.33
2018,3,16,9,0,0.0,45.0,3.6,7.3,45.0,41.84,30.65
2018,3,16,9,15,8.5,107.5,3.7,7.35,112.5,101.14,80.95
2018,3,16,9,30,17.0,170.0,3.8,7.4,180.0,158.36,128.62
2018,3,16,9,45,31.5,203.0,3.9,7.5,223.0,188.19,152.78
2018,3,16,10,0,46.0,236.0,4.0,7.6,266.0,224.05,181.97
2018,3,16,10,15,23.0,172.5,4.1,7.6,187.5,165.21,133.61
2018,3,16,10,30,0.0,109.0,4.2,7.6,109.0,101.44,80.42
2018,3,16,10,45,1.0,124.5,4.25,7.6,125.0,116.19,92.74
2018,3,16,11,0,2.0,140.0,4.3,7.6,141.0,131.09,105.07
2018,3,16,11,15,44.5,178.0,4.4,7.65,212.0,190.66,155.04
2018,3,16,11,30,87.0,216.0,4.5,7.7,283.0,255.43,208.87
2018,3,16,11,45,253.0,204.5,4.6,7.7,402.5,360.33,297.54
2018,3,16,12,0,419.0,193.0,4.7,7.7,522.0,478.78,395.72
2018,3,16,12,15,212.5,164.0,4.75,7.7,331.0,317.7,263.28
2018,3,16,12,30,6.0,135.0,4.8,7.7,140.0,130.67,104.44
2018,3,16,12,45,13.0,195.5,4.85,7.7,205.5,193.41,156.83
2018,3,16,13,0,20.0,256.0,4.9,7.7,271.0,257.44,209.46
2018,3,16,13,15,14.0,220.5,4.9,7.65,231.0,219.51,178.39
2018,3,16,13,30,8.0,185.0,4.9,7.6,191.0,181.06,146.8
2018,3,16,13,45,24.0,207.0,4.9,7.55,224.0,222.5,181.9
2018,3,16,14,0,40.0,229.0,4.9,7.5,257.0,259.88,213.43
2018,3,16,14,15,68.5,248.0,4.85,7.45,293.5,305.52,252.07
2018,3,16,14,30,97.0,267.0,4.8,7.4,330.0,352.1,291.26
2018,3,16,14,45,175.0,244.5,4.75,7.3,350.0,405.63,337.94
2018,3,16,15,0,253.0,222.0,4.7,7.2,370.0,457.78,383.14
2018,3,16,15,15,185.0,212.5,4.7,7.2,316.5,380.48,319.45
2018,3,16,15,30,117.0,203.0,4.7,7.2,263.0,316.61,265.92
2018,3,16,15,45,137.5,180.0,4.45,6.9,244.0,306.64,259.45
2018,3,16,16,0,158.0,157.0,4.2,6.6,225.0,294.87,251.21
2018,3,16,16,15,229.0,139.5,3.8,6.25,224.0,336.03,287.99
2018,3,16,16,30,300.0,122.0,3.4,5.9,223.0,360.26,310.04
2018,3,16,16,45,434.5,91.5,3.05,5.55,210.5,416.26,358.51
2018,3,16,17,0,569.0,61.0,2.7,5.2,198.0,453.14,388.55
2018,3,16,17,15,495.0,51.0,2.35,4.55,149.0,377.48,321.73
2018,3,16,17,30,421.0,41.0,2.0,3.9,100.0,306.34,256.58
2018,3,16,17,45,305.5,30.5,1.6,3.3,63.5,219.3,169.95
2018,3,16,18,0,190.0,20.0,1.2,2.7,27.0,106.0,0.0
2018,3,16,18,15,95.0,10.0,1.2,2.5,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.15,3.2,3.5,3.34,0.0
2018,3,17,6,30,0.0,7.0,1.4,3.5,7.0,6.48,0.0
2018,3,17,6,45,0.0,17.0,1.6,3.8,17.0,15.76,8.08
2018,3,17,7,0,0.0,27.0,1.8,4.1,27.0,25.06,17.22
2018,3,17,7,15,0.0,37.0,1.9,4.3,37.0,34.36,26.12
2018,3,17,7,30,0.0,47.0,2.0,4.5,47.0,43.67,34.88
2018,3,17,7,45,17.0,62.5,2.05,4.65,68.5,56.53,46.75
2018,3,17,8,0,34.0,78.0,2.1,4.8,90.0,69.5,58.52
2018,3,17,8,15,236.0,112.5,2.1,5.0,214.0,83.88,71.37
2018,3,17,8,30,438.0,147.0,2.1,5.2,338.0,123.86,89.09
2018,3,17,8,45,402.5,170.5,2.1,5.4,361.5,165.3,119.25
2018,3,17,9,0,367.0,194.0,2.1,5.6,385.0,209.29,156.55
2018,3,17,9,15,372.5,214.5,2.05,5.75,422.0,249.41,190.55
2018,3,17,9,30,378.0,235.0,2.0,5.9,459.0,290.2,225.63
2018,3,17,9,45,524.0,204.0,2.0,6.1,536.0,330.72,257.29
2018,3,17,10,0,670.0,173.0,2.0,6.3,613.0,388.59,304.55
2018,3,17,10,15,510.0,230.5,1.95,6.45,574.5,406.48,323.44
2018,3,17,10,30,350.0,288.0,1.9,6.6,536.0,411.24,329.52
2018,3,17,10,45,304.5,314.5,1.85,6.75,535.5,430.56,345.38
2018,3,17,11,0,259.0,341.0,1.8,6.9,535.0,445.97,357.32
2018,3,17,11,15,363.5,315.0,1.75,7.0,593.5,500.79,401.03
2018,3,17,11,30,468.0,289.0,1.7,7.1,652.0,562.51,449.42
2018,3,17,11,45,315.5,332.5,1.7,7.2,578.5,520.72,415.51
2018,3,17,12,0,163.0,376.0,1.7,7.3,505.0,467.45,372.41
2018,3,17,12,15,221.0,371.5,1.75,7.3,546.0,514.71,410.51
2018,3,17,12,30,279.0,367.0,1.8,7.3,587.0,568.86,452.77
2018,3,17,12,45,226.0,362.5,1.85,7.3,539.5,529.63,422.5
2018,3,17,13,0,173.0,358.0,1.9,7.3,492.0,491.87,393.5
2018,3,17,13,15,219.0,331.5,2.0,7.25,497.5,509.43,409.65
2018,3,17,13,30,265.0,305.0,2.1,7.2,503.0,535.31,431.73
2018,3,17,13,45,293.5,300.0,2.15,7.15,512.5,560.51,452.38
2018,3,17,14,0,322.0,295.0,2.2,7.1,522.0,584.9,472.45
2018,3,17,14,15,223.5,298.0,2.2,6.95,452.5,499.63,405.65
2018,3,17,14,30,125.0,301.0,2.2,6.8,383.0,424.31,345.5
2018,3,17,14,45,109.0,277.0,2.25,6.7,345.5,376.25,308.71
2018,3,17,15,0,93.0,253.0,2.3,6.6,308.0,338.86,279.59
2018,3,17,15,15,109.5,217.5,2.3,6.6,277.5,325.87,270.77
2018,3,17,15,30,126.0,182.0,2.3,6.6,247.0,299.42,250.86
2018,3,17,15,45,226.0,161.5,2.2,6.35,264.5,365.24,308.53
2018,3,17,16,0,326.0,141.0,2.1,6.1,282.0,413.33,350.73
2018,3,17,16,15,344.0,128.5,1.9,5.8,260.5,419.1,355.88
2018,3,17,16,30,362.0,116.0,1.7,5.5,239.0,409.02,348.26
2018,3,17,16,45,234.0,104.0,1.45,5.25,178.5,288.91,247.0
2018,3,17,17,0,106.0,92.0,1.2,5.0,118.0,179.64,152.37
2018,3,17,17,15,153.0,68.5,1.15,4.5,96.0,186.65,158.44
2018,3,17,17,30,200.0,45.0,1.1,4.0,74.0,189.62,158.46
2018,3,17,17,45,184.5,32.5,1.0,3.55,50.5,161.85,125.99
2018,3,17,18,0,169.0,20.0,0.9,3.1,27.0,96.85,0.0
2018,3,17,18,15,84.5,10.0,0.9,2.9,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,18,6,15,99.0,12.5,0.65,1.4,17.5,11.91,0.0
2018,3,18,6,30,198.0,25.0,0.7,1.8,35.0,20.08,0.0
2018,3,18,6,45,233.0,38.0,0.75,2.15,63.5,29.74,20.68
2018,3,18,7,0,268.0,51.0,0.8,2.5,92.0,38.94,30.16
2018,3,18,7,15,346.5,65.0,0.9,3.05,139.5,48.58,39.46
2018,3,18,7,30,425.0,79.0,1.0,3.6,187.0,57.81,48.11
2018,3,18,7,45,463.0,91.0,1.05,4.15,233.0,65.03,54.66
2018,3,18,8,0,501.0,103.0,1.1,4.7,279.0,71.9,60.71
2018,3,18,8,15,546.0,114.0,1.15,5.25,332.5,77.46,65.43
2018,3,18,8,30,591.0,125.0,1.2,5.8,386.0,118.09,78.13
2018,3,18,8,45,712.5,108.5,1.25,6.4,458.0,153.03,94.42
2018,3,18,9,0,834.0,92.0,1.3,7.0,530.0,206.13,132.29
2018,3,18,9,15,713.5,135.5,1.25,7.5,532.0,257.32,182.22
2018,3,18,9,30,593.0,179.0,1.2,8.0,534.0,301.41,225.53
2018,3,18,9,45,515.0,220.5,1.15,8.5,542.5,343.68,264.07
2018,3,18,10,0,437.0,262.0,1.1,9.0,551.0,378.27,294.52
2018,3,18,10,15,382.0,293.5,1.1,9.25,554.5,410.1,321.26
2018,3,18,10,30,327.0,325.0,1.1,9.5,558.0,432.77,339.73
2018,3,18,10,45,277.5,347.0,1.1,9.8,549.5,445.51,349.77
2018,3,18,11,0,228.0,369.0,1.1,10.1,541.0,455.63,357.17
2018,3,18,11,15,329.0,348.0,1.05,10.1,601.5,510.87,399.85
2018,3,18,11,30,430.0,327.0,1.0,10.1,662.0,574.32,447.77
2018,3,18,11,45,409.5,340.0,0.9,10.1,661.5,591.98,459.43
2018,3,18,12,0,389.0,353.0,0.8,10.1,661.0,607.89,469.89
2018,3,18,12,15,358.5,363.5,0.8,10.0,647.5,612.14,472.83
2018,3,18,12,30,328.0,374.0,0.8,9.9,634.0,613.92,474.0
2018,3,18,12,45,283.0,378.5,0.75,9.8,601.0,596.36,460.57
2018,3,18,13,0,238.0,383.0,0.7,9.7,568.0,569.3,440.48
2018,3,18,13,15,146.5,354.0,0.75,9.6,467.0,474.14,370.38
2018,3,18,13,30,55.0,325.0,0.8,9.5,366.0,366.18,288.52
2018,3,18,13,45,38.5,295.5,0.85,9.45,324.0,325.31,258.18
2018,3,18,14,0,22.0,266.0,0.9,9.4,282.0,274.15,218.66
2018,3,18,14,15,19.5,249.5,0.95,9.3,263.0,256.82,205.78
2018,3,18,14,30,17.0,233.0,1.0,9.2,244.0,239.28,192.42
2018,3,18,14,45,14.0,209.0,1.0,9.05,218.0,213.46,172.23
2018,3,18,15,0,11.0,185.0,1.0,8.9,192.0,187.45,151.66
2018,3,18,15,15,18.0,187.5,1.0,8.9,197.5,196.98,160.26
2018,3,18,15,30,25.0,190.0,1.0,8.9,203.0,206.88,169.04
2018,3,18,15,45,16.0,165.5,0.75,8.45,173.5,175.14,143.14
2018,3,18,16,0,7.0,141.0,0.5,8.0,144.0,143.51,117.14
2018,3,18,16,15,10.5,119.0,0.55,7.7,123.0,123.91,101.46
2018,3,18,16,30,14.0,97.0,0.6,7.4,102.0,103.87,85.01
2018,3,18,16,45,49.0,94.0,0.6,7.15,107.0,132.64,110.83
2018,3,18,17,0,84.0,91.0,0.6,6.9,112.0,164.31,138.12
2018,3,18,17,15,61.5,71.5,0.65,6.6,85.0,127.2,105.31
2018,3,18,17,30,39.0,52.0,0.7,6.3,58.0,82.66,65.82
2018,3,18,17,45,31.5,34.0,0.8,6.05,37.5,58.15,42.19
2018,3,18,18,0,24.0,16.0,0.9,5.8,17.0,32.66,0.0
2018,3,18,18,15,12.0,8.0,0.9,5.65,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,142.5,12.0,1.2,1.35,20.0,11.44,0.0
2018,3,19,6,30,285.0,24.0,1.3,2.3,40.0,20.36,3.4
2018,3,19,6,45,426.0,32.5,1.45,3.2,85.5,25.87,17.33
2018,3,19,7,0,567.0,41.0,1.6,4.1,131.0,34.25,25.72
2018,3,19,7,15,641.0,46.5,1.75,4.85,184.5,37.08,28.62
2018,3,19,7,30,715.0,52.0,1.9,5.6,238.0,39.96,31.33
2018,3,19,7,45,693.0,65.5,2.05,6.4,278.0,44.93,35.8
2018,3,19,8,0,671.0,79.0,2.2,7.2,318.0,52.84,42.81
2018,3,19,8,15,600.0,107.5,2.4,7.95,345.0,72.03,59.88
2018,3,19,8,30,529.0,136.0,2.6,8.7,372.0,125.96,85.05
2018,3,19,8,45,652.0,122.5,2.75,9.5,445.5,160.75,102.37
2018,3,19,9,0,775.0,109.0,2.9,10.3,519.0,208.99,136.35
2018,3,19,9,15,853.5,95.0,2.95,10.85,581.0,263.92,181.74
2018,3,19,9,30,932.0,81.0,3.0,11.4,643.0,326.8,235.54
2018,3,19,9,45,916.0,92.0,3.05,12.0,673.0,380.28,284.51
2018,3,19,10,0,900.0,103.0,3.1,12.6,703.0,431.0,329.97
2018,3,19,10,15,891.5,112.5,3.15,12.95,729.5,477.11,370.64
2018,3,19,10,30,883.0,122.0,3.2,13.3,756.0,525.49,411.63
2018,3,19,10,45,781.0,169.5,3.25,13.7,744.0,554.09,435.77
2018,3,19,11,0,679.0,217.0,3.3,14.1,732.0,575.94,453.19
2018,3,19,11,15,742.5,195.0,3.35,14.35,768.5,626.01,492.89
2018,3,19,11,30,806.0,173.0,3.4,14.6,805.0,679.32,534.32
2018,3,19,11,45,816.5,170.5,3.5,14.85,816.0,715.48,562.05
2018,3,19,12,0,827.0,168.0,3.6,15.1,827.0,749.98,588.29
2018,3,19,12,15,619.5,256.5,3.55,15.1,750.0,709.63,555.19
2018,3,19,12,30,412.0,345.0,3.5,15.1,673.0,651.52,508.62
2018,3,19,12,45,506.0,306.5,3.45,15.05,705.0,707.67,552.85
2018,3,19,13,0,600.0,268.0,3.4,15.0,737.0,760.41,593.65
2018,3,19,13,15,613.0,254.5,3.2,15.0,725.0,771.68,601.74
2018,3,19,13,30,626.0,241.0,3.0,15.0,713.0,783.22,610.17
2018,3,19,13,45,715.5,195.0,2.85,14.95,718.0,821.63,640.09
2018,3,19,14,0,805.0,149.0,2.7,14.9,723.0,851.91,661.23
2018,3,19,14,15,781.0,149.5,2.55,14.9,686.5,840.04,652.56
2018,3,19,14,30,757.0,150.0,2.4,14.9,650.0,821.67,639.78
2018,3,19,14,45,570.5,193.0,2.25,14.9,557.5,705.71,555.24
2018,3,19,15,0,384.0,236.0,2.1,14.9,465.0,584.67,463.44
2018,3,19,15,15,345.5,223.5,2.1,14.9,418.0,537.85,429.81
2018,3,19,15,30,307.0,211.0,2.1,14.9,371.0,490.8,394.86
2018,3,19,15,45,257.0,188.5,1.75,14.3,314.0,423.05,343.0
2018,3,19,16,0,207.0,166.0,1.4,13.7,257.0,356.08,290.79
2018,3,19,16,15,421.0,123.0,1.2,13.1,278.5,470.69,386.22
2018,3,19,16,30,635.0,80.0,1.0,12.5,300.0,563.46,459.84
2018,3,19,16,45,530.0,78.0,0.85,11.9,241.0,471.81,387.2
2018,3,19,17,0,425.0,76.0,0.7,11.3,182.0,381.87,315.28
2018,3,19,17,15,337.0,63.5,0.7,10.8,135.0,300.69,248.49
2018,3,19,17,30,249.0,51.0,0.7,10.3,88.0,226.0,184.29
2018,3,19,17,45,159.0,34.5,0.7,9.85,54.5,152.04,117.11
2018,3,19,18,0,69.0,18.0,0.7,9.4,21.0,62.43,0.0
2018,3,19,18,15,34.5,9.0,0.65,9.2,10.5,23.2,0.0
2018,3,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.65,6.45,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.8,6.5,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,2.95,6.6,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.1,6.7,7.0,6.48,0.24
2018,3,20,7,15,0.0,9.0,2.9,6.7,9.0,8.33,2.01
2018,3,20,7,30,0.0,11.0,2.7,6.7,11.0,10.19,3.76
2018,3,20,7,45,0.0,13.5,2.55,6.7,13.5,12.51,5.91
2018,3,20,8,0,0.0,16.0,2.4,6.7,16.0,14.83,8.03
2018,3,20,8,15,0.0,19.0,2.55,6.8,19.0,17.63,10.55
2018,3,20,8,30,0.0,22.0,2.7,6.9,22.0,20.42,12.23
2018,3,20,8,45,0.0,43.5,2.8,7.0,43.5,40.43,29.55
2018,3,20,9,0,0.0,65.0,2.9,7.1,65.0,60.49,46.7
2018,3,20,9,15,0.0,88.0,3.1,7.25,88.0,82.0,64.88
2018,3,20,9,30,0.0,111.0,3.3,7.4,111.0,102.82,82.28
2018,3,20,9,45,0.0,99.5,3.45,7.55,99.5,92.62,73.4
2018,3,20,10,0,0.0,88.0,3.6,7.7,88.0,82.06,64.29
2018,3,20,10,15,0.0,93.0,3.75,7.8,93.0,86.76,68.11
2018,3,20,10,30,0.0,98.0,3.9,7.9,98.0,91.38,71.85
2018,3,20,10,45,0.0,87.0,4.05,8.0,87.0,81.18,63.15
2018,3,20,11,0,0.0,76.0,4.2,8.1,76.0,70.91,54.43
2018,3,20,11,15,0.0,77.5,4.3,8.25,77.5,72.32,55.54
2018,3,20,11,30,0.0,79.0,4.4,8.4,79.0,73.74,56.65
2018,3,20,11,45,0.0,83.5,4.5,8.55,83.5,77.96,60.12
2018,3,20,12,0,0.0,88.0,4.6,8.7,88.0,82.18,63.59
2018,3,20,12,15,0.0,77.0,4.6,8.8,77.0,71.88,54.95
2018,3,20,12,30,0.0,66.0,4.6,8.9,66.0,61.59,46.32
2018,3,20,12,45,0.0,66.5,4.65,8.95,66.5,62.05,46.72
2018,3,20,13,0,0.0,67.0,4.7,9.0,67.0,62.51,47.12
2018,3,20,13,15,0.0,71.5,4.6,9.05,71.5,66.71,50.67
2018,3,20,13,30,0.0,76.0,4.5,9.1,76.0,70.9,54.24
2018,3,20,13,45,0.0,75.0,4.4,9.15,75.0,69.95,53.5
2018,3,20,14,0,0.0,74.0,4.3,9.2,74.0,69.0,52.77
2018,3,20,14,15,0.0,68.5,4.15,9.15,68.5,63.84,48.53
2018,3,20,14,30,0.0,63.0,4.0,9.1,63.0,58.69,44.29
2018,3,20,14,45,0.0,59.0,3.9,9.05,59.0,54.94,41.23
2018,3,20,15,0,0.0,55.0,3.8,9.0,55.0,51.19,38.16
2018,3,20,15,15,0.0,61.5,3.8,9.0,61.5,57.24,43.45
2018,3,20,15,30,0.0,68.0,3.8,9.0,68.0,63.29,48.76
2018,3,20,15,45,0.0,85.5,3.65,8.85,85.5,79.7,63.0
2018,3,20,16,0,0.0,103.0,3.5,8.7,103.0,97.75,78.7
2018,3,20,16,15,1.0,104.0,3.5,8.6,104.5,100.58,81.44
2018,3,20,16,30,2.0,105.0,3.5,8.5,106.0,104.16,84.83
2018,3,20,16,45,1.0,93.5,3.45,8.45,94.0,93.06,75.41
2018,3,20,17,0,0.0,82.0,3.4,8.4,82.0,82.36,66.12
2018,3,20,17,15,0.0,62.5,3.3,8.3,62.5,62.61,48.76
2018,3,20,17,30,0.0,43.0,3.2,8.2,43.0,42.29,30.69
2018,3,20,17,45,7.0,28.0,3.1,8.1,28.5,30.69,19.74
2018,3,20,18,0,14.0,13.0,3.0,8.0,14.0,22.86,0.0
2018,3,20,18,15,7.0,6.5,2.95,7.95,7.0,9.18,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,9.8,2.0,1.91,0.0
2018,3,21,6,30,0.0,4.0,2.1,10.0,4.0,3.7,0.0
2018,3,21,6,45,0.0,5.5,2.25,10.15,5.5,5.09,0.0
2018,3,21,7,0,0.0,7.0,2.4,10.3,7.0,6.48,0.17
2018,3,21,7,15,0.0,11.5,2.55,10.4,11.5,10.65,4.03
2018,3,21,7,30,0.0,16.0,2.7,10.5,16.0,14.83,7.87
2018,3,21,7,45,0.0,33.0,2.85,10.65,33.0,30.62,22.21
2018,3,21,8,0,0.0,50.0,3.0,10.8,50.0,46.46,36.42
2018,3,21,8,15,0.0,74.5,3.1,10.95,74.5,69.34,54.04
2018,3,21,8,30,0.0,99.0,3.2,11.1,99.0,90.94,72.12
2018,3,21,8,45,4.0,134.5,3.25,11.25,136.5,122.02,97.73
2018,3,21,9,0,8.0,170.0,3.3,11.4,174.0,153.45,123.26
2018,3,21,9,15,16.5,200.5,3.35,11.6,210.0,182.41,146.3
2018,3,21,9,30,25.0,231.0,3.4,11.8,246.0,212.53,170.16
2018,3,21,9,45,33.0,255.5,3.45,11.95,277.0,232.35,185.65
2018,3,21,10,0,41.0,280.0,3.5,12.1,308.0,259.69,207.2
2018,3,21,10,15,36.5,286.5,3.6,12.3,312.0,268.08,213.64
2018,3,21,10,30,32.0,293.0,3.7,12.5,316.0,275.9,219.59
2018,3,21,10,45,40.0,313.0,3.8,12.65,343.0,301.31,239.52
2018,3,21,11,0,48.0,333.0,3.9,12.8,370.0,327.76,260.15
2018,3,21,11,15,68.5,358.5,3.9,12.95,412.5,367.67,291.29
2018,3,21,11,30,89.0,384.0,3.9,13.1,455.0,409.66,323.81
2018,3,21,11,45,85.0,386.0,3.95,13.2,454.0,415.55,328.13
2018,3,21,12,0,81.0,388.0,4.0,13.3,453.0,420.92,332.17
2018,3,21,12,15,151.0,392.0,3.95,13.35,513.5,486.25,383.89
2018,3,21,12,30,221.0,396.0,3.9,13.4,574.0,552.61,435.61
2018,3,21,12,45,190.5,391.5,3.9,13.5,543.5,533.96,420.78
2018,3,21,13,0,160.0,387.0,3.9,13.6,513.0,513.27,404.7
2018,3,21,13,15,117.5,373.0,3.9,13.6,464.5,471.34,372.24
2018,3,21,13,30,75.0,359.0,3.9,13.6,416.0,418.5,331.13
2018,3,21,13,45,88.0,349.0,3.9,13.65,414.0,423.33,335.94
2018,3,21,14,0,101.0,339.0,3.9,13.7,412.0,427.92,340.42
2018,3,21,14,15,82.0,317.0,3.95,13.65,374.5,391.87,312.68
2018,3,21,14,30,63.0,295.0,4.0,13.6,337.0,355.13,284.23
2018,3,21,14,45,65.5,279.0,4.0,13.6,320.5,342.79,275.43
2018,3,21,15,0,68.0,263.0,4.0,13.6,304.0,330.04,266.21
2018,3,21,15,15,77.0,245.5,4.0,13.6,288.5,320.52,259.79
2018,3,21,15,30,86.0,228.0,4.0,13.6,273.0,310.37,252.83
2018,3,21,15,45,110.0,207.5,3.7,13.3,260.0,319.65,261.99
2018,3,21,16,0,134.0,187.0,3.4,13.0,247.0,315.15,260.02
2018,3,21,16,15,85.5,153.0,3.1,12.7,189.5,227.12,187.79
2018,3,21,16,30,37.0,119.0,2.8,12.4,132.0,152.64,125.23
2018,3,21,16,45,26.5,100.5,2.55,12.1,109.0,125.47,102.46
2018,3,21,17,0,16.0,82.0,2.3,11.8,86.0,92.3,74.09
2018,3,21,17,15,8.0,62.0,2.25,11.5,64.0,66.5,51.66
2018,3,21,17,30,0.0,42.0,2.2,11.2,42.0,40.75,29.05
2018,3,21,17,45,5.5,27.0,2.15,10.95,27.5,28.26,17.63
2018,3,21,18,0,11.0,12.0,2.1,10.7,13.0,16.46,0.0
2018,3,21,18,15,5.5,6.0,2.1,10.55,6.5,8.08,0.0
2018,3,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.2,9.0,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.3,9.1,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.4,9.2,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.5,9.3,7.0,6.48,0.2
2018,3,22,7,15,0.0,9.0,3.6,9.45,9.0,8.33,1.95
2018,3,22,7,30,0.0,11.0,3.7,9.6,11.0,10.19,3.66
2018,3,22,7,45,0.0,13.5,3.75,9.75,13.5,12.51,5.77
2018,3,22,8,0,0.0,16.0,3.8,9.9,16.0,14.84,7.86
2018,3,22,8,15,0.0,22.0,3.95,10.15,22.0,20.41,12.05
2018,3,22,8,30,0.0,28.0,4.1,10.4,28.0,26.0,16.79
2018,3,22,8,45,0.0,47.5,4.25,10.65,47.5,44.16,32.24
2018,3,22,9,0,0.0,67.0,4.4,10.9,67.0,62.36,47.54
2018,3,22,9,15,0.0,76.0,4.5,11.15,76.0,70.79,54.43
2018,3,22,9,30,0.0,85.0,4.6,11.4,85.0,79.22,61.29
2018,3,22,9,45,0.5,90.0,4.65,11.65,90.5,84.09,65.13
2018,3,22,10,0,1.0,95.0,4.7,11.9,96.0,88.99,68.99
2018,3,22,10,15,0.5,87.5,4.65,11.95,88.0,81.84,62.91
2018,3,22,10,30,0.0,80.0,4.6,12.0,80.0,74.62,56.8
2018,3,22,10,45,10.0,159.5,4.5,12.05,167.0,152.96,121.32
2018,3,22,11,0,20.0,239.0,4.4,12.1,254.0,231.37,184.65
2018,3,22,11,15,41.0,283.5,4.35,12.05,315.5,284.91,227.5
2018,3,22,11,30,62.0,328.0,4.3,12.0,377.0,342.43,273.12
2018,3,22,11,45,73.5,335.5,4.25,12.0,394.5,362.08,288.62
2018,3,22,12,0,85.0,343.0,4.2,12.0,412.0,382.45,304.78
2018,3,22,12,15,132.5,348.0,4.15,11.85,455.5,431.85,344.58
2018,3,22,12,30,180.0,353.0,4.1,11.7,499.0,480.81,383.72
2018,3,22,12,45,171.5,322.5,4.05,11.55,460.0,452.44,362.26
2018,3,22,13,0,163.0,292.0,4.0,11.4,421.0,422.14,339.48
2018,3,22,13,15,83.0,221.5,3.9,11.15,287.0,290.51,234.54
2018,3,22,13,30,3.0,151.0,3.8,10.9,153.0,144.42,114.38
2018,3,22,13,45,5.0,165.0,3.75,10.7,168.5,159.8,127.49
2018,3,22,14,0,7.0,179.0,3.7,10.5,184.0,175.44,140.63
2018,3,22,14,15,227.5,160.0,3.75,10.2,313.0,368.8,305.63
2018,3,22,14,30,448.0,141.0,3.8,9.9,442.0,556.45,459.52
2018,3,22,14,45,470.5,125.5,3.8,9.65,425.5,557.94,461.86
2018,3,22,15,0,493.0,110.0,3.8,9.4,409.0,556.64,462.57
2018,3,22,15,15,498.0,104.0,3.8,9.4,387.0,549.49,458.17
2018,3,22,15,30,503.0,98.0,3.8,9.4,365.0,540.24,452.21
2018,3,22,15,45,351.5,100.5,3.85,8.65,279.0,408.12,346.03
2018,3,22,16,0,200.0,103.0,3.9,7.9,193.0,275.82,235.36
2018,3,22,16,15,268.5,101.0,3.85,7.5,206.0,334.89,287.31
2018,3,22,16,30,337.0,99.0,3.8,7.1,219.0,375.57,323.02
2018,3,22,16,45,343.5,90.0,3.8,6.75,195.5,360.37,310.68
2018,3,22,17,0,350.0,81.0,3.8,6.4,172.0,343.86,296.48
2018,3,22,17,15,211.5,66.5,3.65,6.05,118.0,219.28,187.72
2018,3,22,17,30,73.0,52.0,3.5,5.7,64.0,108.41,89.07
2018,3,22,17,45,69.5,35.5,3.35,5.3,43.5,85.94,67.04
2018,3,22,18,0,66.0,19.0,3.2,4.9,23.0,63.57,20.31
2018,3,22,18,15,33.0,9.5,3.1,4.7,11.5,23.27,0.0
2018,3,22,18,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.85,0.75,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.8,1.0,3.0,0.0,0.0
2018,3,23,6,15,183.0,17.0,1.05,1.75,29.5,16.2,0.0
2018,3,23,6,30,343.0,30.0,1.3,2.5,56.0,25.25,14.28
2018,3,23,6,45,470.0,37.5,1.5,3.25,104.0,29.54,21.09
2018,3,23,7,0,597.0,45.0,1.7,4.0,152.0,33.9,25.6
2018,3,23,7,15,668.0,50.0,1.85,4.45,207.0,39.4,30.9
2018,3,23,7,30,739.0,55.0,2.0,4.9,262.0,41.76,33.1
2018,3,23,7,45,784.5,59.0,2.2,5.4,318.5,43.2,34.32
2018,3,23,8,0,830.0,63.0,2.4,5.9,375.0,44.65,35.47
2018,3,23,8,15,859.5,65.5,2.4,6.35,429.0,69.89,41.93
2018,3,23,8,30,889.0,68.0,2.4,6.8,483.0,123.56,66.39
2018,3,23,8,45,910.5,70.0,2.35,7.3,533.5,178.61,105.81
2018,3,23,9,0,932.0,72.0,2.3,7.8,584.0,235.42,153.67
2018,3,23,9,15,947.0,74.5,2.2,8.2,629.5,292.61,205.05
2018,3,23,9,30,962.0,77.0,2.1,8.6,675.0,350.42,257.49
2018,3,23,9,45,973.0,78.0,2.05,9.0,714.0,405.98,307.6
2018,3,23,10,0,984.0,79.0,2.0,9.4,753.0,461.23,356.17
2018,3,23,10,15,991.5,79.5,1.95,9.7,784.5,513.95,401.42
2018,3,23,10,30,999.0,80.0,1.9,10.0,816.0,565.53,444.26
2018,3,23,10,45,1003.5,81.0,1.9,10.3,840.0,614.6,484.01
2018,3,23,11,0,1008.0,82.0,1.9,10.6,864.0,661.84,521.17
2018,3,23,11,15,1010.0,82.5,2.0,10.85,879.0,705.04,555.11
2018,3,23,11,30,1012.0,83.0,2.1,11.1,894.0,745.82,586.57
2018,3,23,11,45,1014.0,83.0,2.2,11.3,902.0,783.53,614.37
2018,3,23,12,0,1016.0,83.0,2.3,11.5,910.0,818.46,639.07
2018,3,23,12,15,1015.5,83.0,2.4,11.55,909.0,848.59,660.71
2018,3,23,12,30,1015.0,83.0,2.5,11.6,908.0,875.52,680.17
2018,3,23,12,45,1012.5,82.5,2.65,11.7,898.0,897.03,696.21
2018,3,23,13,0,1010.0,82.0,2.8,11.8,888.0,915.05,709.96
2018,3,23,13,15,1005.5,81.5,2.85,11.75,869.5,927.84,719.8
2018,3,23,13,30,1001.0,81.0,2.9,11.7,851.0,936.99,727.3
2018,3,23,13,45,994.5,80.0,3.0,11.7,824.5,940.23,731.14
2018,3,23,14,0,988.0,79.0,3.1,11.7,798.0,939.79,732.6
2018,3,23,14,15,979.0,78.0,3.1,11.5,764.5,933.58,729.97
2018,3,23,14,30,970.0,77.0,3.1,11.3,731.0,923.82,725.04
2018,3,23,14,45,958.5,76.0,3.15,11.15,691.5,908.51,716.55
2018,3,23,15,0,947.0,75.0,3.2,11.0,652.0,889.95,705.84
2018,3,23,15,15,931.5,72.5,3.2,11.0,606.0,863.2,688.53
2018,3,23,15,30,916.0,70.0,3.2,11.0,560.0,833.64,669.18
2018,3,23,15,45,893.5,68.0,3.2,10.45,509.5,796.61,645.46
2018,3,23,16,0,871.0,66.0,3.2,9.9,459.0,757.63,619.9
2018,3,23,16,15,838.5,63.0,3.1,9.4,404.5,714.5,589.98
2018,3,23,16,30,806.0,60.0,3.0,8.9,350.0,664.24,553.76
2018,3,23,16,45,758.0,56.0,2.85,8.4,294.5,601.73,506.45
2018,3,23,17,0,710.0,52.0,2.7,7.9,239.0,540.18,456.74
2018,3,23,17,15,603.0,48.0,2.45,7.15,181.5,448.92,379.77
2018,3,23,17,30,496.0,44.0,2.2,6.4,124.0,360.73,302.38
2018,3,23,17,45,384.0,34.0,2.0,5.65,82.0,270.27,219.25
2018,3,23,18,0,272.0,24.0,1.8,4.9,40.0,177.36,81.15
2018,3,23,18,15,136.0,12.0,1.8,4.65,20.0,70.35,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,8.0,1.5,1.1,2.85,1.5,0.0,0.0
2018,3,24,6,0,16.0,3.0,1.1,3.1,3.0,0.0,0.0
2018,3,24,6,15,140.0,17.5,1.25,3.6,28.5,16.68,0.0
2018,3,24,6,30,264.0,32.0,1.4,4.1,54.0,26.9,16.31
2018,3,24,6,45,381.0,42.5,1.6,4.55,99.5,33.9,24.98
2018,3,24,7,0,498.0,53.0,1.8,5.0,145.0,40.65,31.69
2018,3,24,7,15,571.5,60.0,1.85,5.35,198.0,43.97,34.99
2018,3,24,7,30,645.0,67.0,1.9,5.7,251.0,47.22,38.02
2018,3,24,7,45,654.5,78.0,1.95,6.0,296.5,53.33,43.52
2018,3,24,8,0,664.0,89.0,2.0,6.3,342.0,59.02,48.52
2018,3,24,8,15,493.0,134.5,2.05,6.5,337.0,105.11,76.47
2018,3,24,8,30,322.0,180.0,2.1,6.7,332.0,161.48,120.18
2018,3,24,8,45,233.5,215.5,2.2,6.95,331.5,196.25,150.87
2018,3,24,9,0,145.0,251.0,2.3,7.2,331.0,228.47,181.16
2018,3,24,9,15,154.5,266.5,2.4,7.4,358.0,254.79,202.64
2018,3,24,9,30,164.0,282.0,2.5,7.6,385.0,282.05,225.06
2018,3,24,9,45,114.0,292.0,2.6,7.85,365.5,285.15,229.06
2018,3,24,10,0,64.0,302.0,2.7,8.1,346.0,287.76,231.9
2018,3,24,10,15,122.0,326.0,2.85,8.35,414.5,335.64,269.86
2018,3,24,10,30,180.0,350.0,3.0,8.6,483.0,394.15,316.16
2018,3,24,10,45,193.5,361.5,3.2,8.85,508.5,423.75,339.6
2018,3,24,11,0,207.0,373.0,3.4,9.1,534.0,454.31,363.79
2018,3,24,11,15,109.0,283.0,3.55,9.25,368.0,327.29,263.67
2018,3,24,11,30,11.0,193.0,3.7,9.4,202.0,186.55,149.19
2018,3,24,11,45,11.0,202.0,3.9,9.55,211.0,195.64,156.76
2018,3,24,12,0,11.0,211.0,4.1,9.7,220.0,204.78,164.12
2018,3,24,12,15,61.0,274.0,4.2,9.75,324.0,305.23,246.39
2018,3,24,12,30,111.0,337.0,4.3,9.8,428.0,413.24,332.84
2018,3,24,12,45,135.0,359.5,4.4,9.85,468.5,460.79,370.45
2018,3,24,13,0,159.0,382.0,4.5,9.9,509.0,509.64,409.06
2018,3,24,13,15,141.0,362.0,4.55,9.8,473.0,481.44,387.39
2018,3,24,13,30,123.0,342.0,4.6,9.7,437.0,451.62,364.55
2018,3,24,13,45,154.0,341.0,4.6,9.6,456.0,482.27,390.25
2018,3,24,14,0,185.0,340.0,4.6,9.5,475.0,512.87,415.69
2018,3,24,14,15,121.0,307.0,4.55,9.35,394.0,426.51,346.94
2018,3,24,14,30,57.0,274.0,4.5,9.2,313.0,327.39,266.91
2018,3,24,14,45,48.0,255.5,4.45,9.0,287.0,302.09,247.19
2018,3,24,15,0,39.0,237.0,4.4,8.8,261.0,276.52,226.89
2018,3,24,15,15,49.0,224.0,4.4,8.8,252.0,272.81,224.96
2018,3,24,15,30,59.0,211.0,4.4,8.8,243.0,268.67,222.64
2018,3,24,15,45,74.0,191.5,4.2,8.3,227.5,260.32,217.32
2018,3,24,16,0,89.0,172.0,4.0,7.8,212.0,250.89,211.02
2018,3,24,16,15,151.5,154.5,3.75,7.4,213.5,289.48,245.96
2018,3,24,16,30,214.0,137.0,3.5,7.0,215.0,324.05,276.98
2018,3,24,16,45,236.0,116.5,3.25,6.6,190.0,310.15,266.24
2018,3,24,17,0,258.0,96.0,3.0,6.2,165.0,293.68,252.66
2018,3,24,17,15,243.5,76.0,2.65,5.55,129.5,253.01,216.96
2018,3,24,17,30,229.0,56.0,2.3,4.9,94.0,223.84,189.35
2018,3,24,17,45,191.5,39.5,1.95,4.2,63.5,176.66,144.08
2018,3,24,18,0,154.0,23.0,1.6,3.5,33.0,122.24,63.38
2018,3,24,18,15,77.0,11.5,1.55,3.25,16.5,44.5,0.0
2018,3,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
