Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,0,116.0,14.0,0.5,16.1,17.0,13.34,0.0
2018,6,3,5,15,258.5,25.0,0.55,16.85,50.5,20.38,8.99
2018,6,3,5,30,401.0,36.0,0.6,17.6,84.0,28.51,18.75
2018,6,3,5,45,490.5,42.5,0.7,18.3,129.0,32.1,22.4
2018,6,3,6,0,580.0,49.0,0.8,19.0,174.0,35.61,25.69
2018,6,3,6,15,636.5,54.0,0.8,19.7,225.0,41.34,30.74
2018,6,3,6,30,693.0,59.0,0.8,20.4,276.0,43.64,32.64
2018,6,3,6,45,732.0,63.0,0.85,21.1,328.5,44.98,33.62
2018,6,3,7,0,771.0,67.0,0.9,21.8,381.0,46.26,34.5
2018,6,3,7,15,799.0,70.0,1.0,22.7,433.5,81.33,40.64
2018,6,3,7,30,827.0,73.0,1.1,23.6,486.0,127.9,65.07
2018,6,3,7,45,848.0,75.0,1.15,24.5,537.0,183.14,104.43
2018,6,3,8,0,869.0,77.0,1.2,25.4,588.0,233.4,144.0
2018,6,3,8,15,885.0,79.0,1.25,26.1,636.0,284.53,186.43
2018,6,3,8,30,901.0,81.0,1.3,26.8,684.0,337.09,230.28
2018,6,3,8,45,913.0,83.0,1.35,27.45,728.0,389.49,273.6
2018,6,3,9,0,925.0,85.0,1.4,28.1,772.0,442.52,316.32
2018,6,3,9,15,930.5,88.5,1.55,28.5,810.0,494.3,357.66
2018,6,3,9,30,936.0,92.0,1.7,28.9,848.0,545.69,397.55
2018,6,3,9,45,938.5,95.5,1.8,29.3,879.5,594.85,434.53
2018,6,3,10,0,941.0,99.0,1.9,29.7,911.0,642.94,469.7
2018,6,3,10,15,946.5,100.0,2.05,29.95,938.0,689.54,503.58
2018,6,3,10,30,952.0,101.0,2.2,30.2,965.0,734.92,535.9
2018,6,3,10,45,955.0,102.0,2.3,30.45,984.5,777.12,563.89
2018,6,3,11,0,958.0,103.0,2.4,30.7,1004.0,817.54,589.89
2018,6,3,11,15,960.5,103.5,2.55,30.8,1016.5,855.21,614.64
2018,6,3,11,30,963.0,104.0,2.7,30.9,1029.0,890.77,637.96
2018,6,3,11,45,963.5,104.0,2.85,31.0,1033.5,921.93,658.41
2018,6,3,12,0,964.0,104.0,3.0,31.1,1038.0,950.6,677.29
2018,6,3,12,15,963.5,103.5,3.1,31.05,1035.0,975.29,693.72
2018,6,3,12,30,963.0,103.0,3.2,31.0,1032.0,997.19,708.46
2018,6,3,12,45,961.5,102.5,3.3,30.95,1021.5,1015.22,720.86
2018,6,3,13,0,960.0,102.0,3.4,30.9,1011.0,1030.19,731.45
2018,6,3,13,15,956.5,101.5,3.5,30.75,993.0,1040.08,739.25
2018,6,3,13,30,953.0,101.0,3.6,30.6,975.0,1046.74,745.18
2018,6,3,13,45,947.5,100.0,3.65,30.45,949.5,1047.65,747.25
2018,6,3,14,0,942.0,99.0,3.7,30.3,924.0,1045.3,747.41
2018,6,3,14,15,935.0,98.5,3.7,30.05,893.0,1038.79,745.02
2018,6,3,14,30,928.0,98.0,3.7,29.8,862.0,1029.14,740.76
2018,6,3,14,45,919.5,96.0,3.7,29.6,824.5,1013.32,732.49
2018,6,3,15,0,911.0,94.0,3.7,29.4,787.0,994.53,722.41
2018,6,3,15,15,899.5,91.5,3.7,29.4,744.0,969.5,707.72
2018,6,3,15,30,888.0,89.0,3.7,29.4,701.0,941.88,691.35
2018,6,3,15,45,873.0,87.0,3.7,28.7,654.5,909.24,673.49
2018,6,3,16,0,858.0,85.0,3.7,28.0,608.0,874.57,654.04
2018,6,3,16,15,839.0,82.0,3.7,27.5,558.0,833.44,629.32
2018,6,3,16,30,820.0,79.0,3.7,27.0,508.0,798.04,608.24
2018,6,3,16,45,794.5,76.0,3.65,26.45,456.5,748.96,576.9
2018,6,3,17,0,769.0,73.0,3.6,25.9,405.0,699.42,544.56
2018,6,3,17,15,734.0,68.5,3.5,25.1,352.5,640.88,504.99
2018,6,3,17,30,699.0,64.0,3.4,24.3,300.0,583.17,464.73
2018,6,3,17,45,649.0,58.5,3.25,23.5,249.0,515.6,413.99
2018,6,3,18,0,599.0,53.0,3.1,22.7,198.0,455.08,365.98
2018,6,3,18,15,521.0,47.0,2.8,21.65,151.5,377.63,302.5
2018,6,3,18,30,443.0,41.0,2.5,20.6,105.0,306.27,241.43
2018,6,3,18,45,317.0,31.0,2.2,19.55,68.0,214.37,159.98
2018,6,3,19,0,191.0,21.0,1.9,18.5,31.0,121.26,16.81
2018,6,3,19,15,95.5,10.5,1.85,17.95,15.5,46.36,0.0
2018,6,3,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.0,2.0,10.4,9.0,0.0,0.0
2018,6,4,5,0,136.0,14.0,2.2,10.6,18.0,13.34,0.0
2018,6,4,5,15,285.5,23.5,2.25,11.1,52.0,18.89,8.31
2018,6,4,5,30,435.0,33.0,2.3,11.6,86.0,25.71,16.81
2018,6,4,5,45,521.5,39.5,2.4,12.1,132.0,29.49,20.68
2018,6,4,6,0,608.0,46.0,2.5,12.6,178.0,36.24,26.95
2018,6,4,6,15,662.5,50.5,2.65,13.4,228.5,38.3,28.82
2018,6,4,6,30,717.0,55.0,2.8,14.2,279.0,40.33,30.53
2018,6,4,6,45,754.0,58.5,2.95,15.05,332.0,41.44,31.33
2018,6,4,7,0,791.0,62.0,3.1,15.9,385.0,42.51,32.05
2018,6,4,7,15,817.5,65.0,3.25,16.75,437.5,86.16,45.05
2018,6,4,7,30,844.0,68.0,3.4,17.6,490.0,133.49,70.72
2018,6,4,7,45,863.5,70.0,3.5,18.4,540.5,182.02,106.01
2018,6,4,8,0,883.0,72.0,3.6,19.2,591.0,232.67,147.62
2018,6,4,8,15,898.0,74.0,3.7,19.95,639.0,284.17,192.21
2018,6,4,8,30,913.0,76.0,3.8,20.7,687.0,337.0,238.35
2018,6,4,8,45,924.0,77.5,3.85,21.4,730.5,389.17,283.62
2018,6,4,9,0,935.0,79.0,3.9,22.1,774.0,441.85,328.29
2018,6,4,9,15,939.5,83.0,3.9,22.7,812.0,494.03,371.41
2018,6,4,9,30,944.0,87.0,3.9,23.3,850.0,545.71,412.79
2018,6,4,9,45,945.5,91.5,3.9,23.85,882.0,595.49,451.52
2018,6,4,10,0,947.0,96.0,3.9,24.4,914.0,644.11,488.18
2018,6,4,10,15,952.5,96.5,3.95,24.75,940.5,690.49,522.81
2018,6,4,10,30,958.0,97.0,4.0,25.1,967.0,735.65,555.73
2018,6,4,10,45,962.0,97.5,4.0,25.4,987.0,778.31,584.61
2018,6,4,11,0,966.0,98.0,4.0,25.7,1007.0,819.26,611.51
2018,6,4,11,15,969.0,98.5,4.05,25.85,1020.0,857.55,636.92
2018,6,4,11,30,972.0,99.0,4.1,26.0,1033.0,893.74,660.78
2018,6,4,11,45,973.0,99.0,4.2,26.15,1038.0,925.54,681.83
2018,6,4,12,0,974.0,99.0,4.3,26.3,1043.0,954.85,701.21
2018,6,4,12,15,974.0,98.5,4.4,26.25,1040.5,980.17,718.53
2018,6,4,12,30,974.0,98.0,4.5,26.2,1038.0,1002.69,734.07
2018,6,4,12,45,973.0,97.5,4.6,26.2,1028.0,1021.34,747.09
2018,6,4,13,0,972.0,97.0,4.7,26.2,1018.0,1036.91,758.45
2018,6,4,13,15,969.0,96.0,4.75,26.0,1000.0,1046.86,766.44
2018,6,4,13,30,966.0,95.0,4.8,25.8,982.0,1053.53,772.46
2018,6,4,13,45,961.5,94.0,4.85,25.6,957.0,1055.43,775.49
2018,6,4,14,0,957.0,93.0,4.9,25.4,932.0,1054.04,776.52
2018,6,4,14,15,950.5,92.0,4.9,25.05,900.5,1047.4,774.25
2018,6,4,14,30,944.0,91.0,4.9,24.7,869.0,1037.56,770.0
2018,6,4,14,45,936.0,89.0,4.95,24.35,831.5,1022.02,762.45
2018,6,4,15,0,928.0,87.0,5.0,24.0,794.0,1003.46,752.94
2018,6,4,15,15,917.0,85.5,5.0,24.0,751.5,979.74,738.5
2018,6,4,15,30,906.0,84.0,5.0,24.0,709.0,953.4,722.3
2018,6,4,15,45,891.5,82.0,4.95,23.1,662.0,920.81,703.93
2018,6,4,16,0,877.0,80.0,4.9,22.2,615.0,886.12,683.88
2018,6,4,16,15,858.5,77.0,4.9,21.55,565.0,844.86,658.48
2018,6,4,16,30,840.0,74.0,4.9,20.9,515.0,802.17,631.6
2018,6,4,16,45,815.5,71.0,4.85,20.3,463.0,760.29,604.39
2018,6,4,17,0,791.0,68.0,4.8,19.7,411.0,710.85,570.9
2018,6,4,17,15,756.5,64.0,4.7,18.9,358.0,652.52,529.97
2018,6,4,17,30,722.0,60.0,4.6,18.1,305.0,594.99,488.36
2018,6,4,17,45,672.5,56.0,4.55,17.3,254.0,528.72,437.39
2018,6,4,18,0,623.0,52.0,4.5,16.5,203.0,465.02,385.43
2018,6,4,18,15,545.5,45.5,4.3,15.7,155.5,390.21,321.64
2018,6,4,18,30,468.0,39.0,4.1,14.9,108.0,317.53,257.34
2018,6,4,18,45,339.0,30.0,3.95,14.1,70.0,224.22,172.41
2018,6,4,19,0,210.0,21.0,3.8,13.3,32.0,130.38,29.48
2018,6,4,19,15,105.0,10.5,3.75,12.75,16.0,50.11,0.0
2018,6,4,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,5,4,45,14.5,5.5,2.85,8.0,6.0,0.0,0.0
2018,6,5,5,0,29.0,11.0,3.0,8.1,12.0,10.48,0.0
2018,6,5,5,15,98.5,26.5,3.1,8.45,37.0,21.9,10.81
2018,6,5,5,30,168.0,42.0,3.2,8.8,62.0,32.46,22.98
2018,6,5,5,45,274.5,54.0,3.3,9.15,105.5,40.92,31.21
2018,6,5,6,0,381.0,66.0,3.4,9.5,149.0,49.04,38.89
2018,6,5,6,15,455.5,72.5,3.45,10.0,197.0,52.64,42.22
2018,6,5,6,30,530.0,79.0,3.5,10.5,245.0,55.07,44.32
2018,6,5,6,45,565.5,87.0,3.55,11.0,293.0,58.45,47.17
2018,6,5,7,0,601.0,95.0,3.6,11.5,341.0,61.56,49.68
2018,6,5,7,15,694.0,92.0,3.6,12.1,412.0,89.1,51.5
2018,6,5,7,30,787.0,89.0,3.6,12.7,483.0,137.51,77.73
2018,6,5,7,45,824.0,88.0,3.6,13.3,538.0,183.4,110.98
2018,6,5,8,0,861.0,87.0,3.6,13.9,593.0,240.34,157.74
2018,6,5,8,15,877.0,89.5,3.6,14.5,641.5,291.51,202.72
2018,6,5,8,30,893.0,92.0,3.6,15.1,690.0,344.11,249.37
2018,6,5,8,45,905.5,93.5,3.55,15.7,734.0,395.92,295.0
2018,6,5,9,0,918.0,95.0,3.5,16.3,778.0,448.41,340.15
2018,6,5,9,15,932.0,94.0,3.45,16.85,818.0,499.98,383.41
2018,6,5,9,30,946.0,93.0,3.4,17.4,858.0,551.9,425.63
2018,6,5,9,45,897.5,125.5,3.4,17.95,874.5,597.8,461.62
2018,6,5,10,0,849.0,158.0,3.4,18.5,891.0,636.04,490.54
2018,6,5,10,15,862.0,156.5,3.4,18.9,920.5,682.44,525.39
2018,6,5,10,30,875.0,155.0,3.4,19.3,950.0,728.73,559.26
2018,6,5,10,45,898.5,144.0,3.45,19.75,975.5,772.93,591.32
2018,6,5,11,0,922.0,133.0,3.5,20.2,1001.0,816.78,620.68
2018,6,5,11,15,898.0,151.5,3.55,20.45,1006.0,848.07,641.39
2018,6,5,11,30,874.0,170.0,3.6,20.7,1011.0,880.01,662.55
2018,6,5,11,45,777.5,238.0,3.65,21.0,988.5,892.46,670.17
2018,6,5,12,0,681.0,306.0,3.7,21.3,966.0,896.49,669.97
2018,6,5,12,15,655.5,323.0,3.75,21.35,957.0,911.88,680.09
2018,6,5,12,30,630.0,340.0,3.8,21.4,948.0,924.38,688.12
2018,6,5,12,45,734.5,264.5,3.9,21.5,966.5,970.33,723.06
2018,6,5,13,0,839.0,189.0,4.0,21.6,985.0,1007.63,748.4
2018,6,5,13,15,902.0,144.0,4.05,21.5,985.5,1029.72,763.93
2018,6,5,13,30,965.0,99.0,4.1,21.4,986.0,1056.92,783.07
2018,6,5,13,45,960.5,98.0,4.2,21.25,961.0,1058.91,786.06
2018,6,5,14,0,956.0,97.0,4.3,21.1,936.0,1057.62,787.19
2018,6,5,14,15,949.5,95.5,4.3,20.85,904.0,1050.54,784.26
2018,6,5,14,30,943.0,94.0,4.3,20.6,872.0,1040.25,779.35
2018,6,5,14,45,935.0,92.5,4.3,20.35,835.0,1025.36,771.47
2018,6,5,15,0,927.0,91.0,4.3,20.1,798.0,1007.49,761.66
2018,6,5,15,15,915.5,89.0,4.3,20.1,755.0,982.83,746.56
2018,6,5,15,30,904.0,87.0,4.3,20.1,712.0,955.55,729.71
2018,6,5,15,45,890.0,84.5,4.3,19.45,665.0,922.95,710.88
2018,6,5,16,0,876.0,82.0,4.3,18.8,618.0,888.22,690.35
2018,6,5,16,15,857.5,79.5,4.25,18.3,568.0,847.66,664.75
2018,6,5,16,30,839.0,77.0,4.2,17.8,518.0,805.69,637.77
2018,6,5,16,45,811.0,73.5,4.15,17.35,464.5,760.48,607.8
2018,6,5,17,0,783.0,70.0,4.1,16.9,411.0,707.87,571.63
2018,6,5,17,15,695.0,74.0,4.05,16.2,348.0,620.2,508.02
2018,6,5,17,30,607.0,78.0,4.0,15.5,285.0,541.62,448.66
2018,6,5,17,45,576.5,68.5,3.9,14.8,238.5,485.86,404.87
2018,6,5,18,0,546.0,59.0,3.8,14.1,192.0,431.47,360.1
2018,6,5,18,15,450.0,51.5,3.7,13.35,144.5,343.9,285.82
2018,6,5,18,30,354.0,44.0,3.6,12.6,97.0,264.08,215.81
2018,6,5,18,45,267.0,32.5,3.45,11.85,64.0,192.86,149.7
2018,6,5,19,0,180.0,21.0,3.3,11.1,31.0,118.44,34.46
2018,6,5,19,15,90.0,10.5,3.2,10.65,15.5,44.49,0.0
2018,6,5,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,6,6,4,45,2.5,5.0,3.0,7.5,5.0,0.0,0.0
2018,6,6,5,0,5.0,10.0,3.0,7.6,10.0,9.53,0.0
2018,6,6,5,15,55.5,26.0,3.0,7.85,32.5,22.45,11.36
2018,6,6,5,30,106.0,42.0,3.0,8.1,55.0,34.07,24.47
2018,6,6,5,45,140.0,60.0,3.0,8.35,85.5,47.73,37.45
2018,6,6,6,0,174.0,78.0,3.0,8.6,116.0,60.94,49.8
2018,6,6,6,15,183.0,96.5,3.0,9.05,145.5,73.97,61.69
2018,6,6,6,30,192.0,115.0,3.0,9.5,175.0,86.49,72.82
2018,6,6,6,45,165.0,129.0,3.0,9.95,187.0,101.73,86.14
2018,6,6,7,0,138.0,143.0,3.0,10.4,199.0,111.55,94.39
2018,6,6,7,15,83.5,125.5,2.95,11.0,161.0,105.35,81.97
2018,6,6,7,30,29.0,108.0,2.9,11.6,123.0,98.39,76.71
2018,6,6,7,45,104.0,179.5,2.85,12.2,239.5,160.83,124.61
2018,6,6,8,0,179.0,251.0,2.8,12.8,356.0,235.16,181.38
2018,6,6,8,15,163.5,258.0,2.8,13.5,360.0,249.6,193.38
2018,6,6,8,30,148.0,265.0,2.8,14.2,364.0,262.15,203.91
2018,6,6,8,45,82.5,254.0,2.8,14.85,310.0,248.18,194.2
2018,6,6,9,0,17.0,243.0,2.8,15.5,256.0,225.76,176.91
2018,6,6,9,15,25.0,279.5,2.85,16.0,299.5,255.58,199.72
2018,6,6,9,30,33.0,316.0,2.9,16.5,343.0,292.92,228.01
2018,6,6,9,45,33.5,331.0,2.95,17.05,359.0,309.72,240.15
2018,6,6,10,0,34.0,346.0,3.0,17.6,375.0,326.73,252.4
2018,6,6,10,15,47.5,379.5,3.15,17.9,421.5,367.9,283.36
2018,6,6,10,30,61.0,413.0,3.3,18.2,468.0,410.79,315.26
2018,6,6,10,45,59.5,423.0,3.4,18.55,478.0,424.29,324.68
2018,6,6,11,0,58.0,433.0,3.5,18.9,488.0,437.76,334.14
2018,6,6,11,15,63.0,445.5,3.65,19.05,505.5,458.61,349.53
2018,6,6,11,30,68.0,458.0,3.8,19.2,523.0,479.99,365.25
2018,6,6,11,45,88.5,430.0,3.95,19.3,515.5,477.62,364.4
2018,6,6,12,0,109.0,402.0,4.1,19.4,508.0,478.72,366.28
2018,6,6,12,15,66.5,376.0,4.2,19.35,440.5,417.94,320.2
2018,6,6,12,30,24.0,350.0,4.3,19.3,373.0,357.64,273.95
2018,6,6,12,45,22.0,332.5,4.45,19.25,353.5,335.18,257.45
2018,6,6,13,0,20.0,315.0,4.6,19.2,334.0,317.76,244.55
2018,6,6,13,15,19.0,302.5,4.65,19.05,320.5,305.83,235.81
2018,6,6,13,30,18.0,290.0,4.7,18.9,307.0,293.68,226.88
2018,6,6,13,45,95.0,277.0,4.75,18.75,361.0,377.0,294.54
2018,6,6,14,0,172.0,264.0,4.8,18.6,415.0,452.94,355.61
2018,6,6,14,15,278.5,241.0,4.8,18.4,475.5,550.1,432.92
2018,6,6,14,30,385.0,218.0,4.8,18.2,536.0,632.3,498.12
2018,6,6,14,45,306.5,225.5,4.8,18.0,471.5,563.76,445.48
2018,6,6,15,0,228.0,233.0,4.8,17.8,407.0,480.6,381.65
2018,6,6,15,15,155.5,240.0,4.8,17.8,355.5,405.1,322.29
2018,6,6,15,30,83.0,247.0,4.8,17.8,304.0,331.07,262.92
2018,6,6,15,45,190.5,218.0,4.75,17.2,338.0,425.07,341.65
2018,6,6,16,0,298.0,189.0,4.7,16.6,372.0,485.73,393.72
2018,6,6,16,15,289.5,182.0,4.65,16.2,347.5,464.71,378.43
2018,6,6,16,30,281.0,175.0,4.6,15.8,323.0,443.38,363.03
2018,6,6,16,45,273.5,165.5,4.6,15.35,297.5,419.69,345.76
2018,6,6,17,0,266.0,156.0,4.6,14.9,272.0,395.87,328.06
2018,6,6,17,15,299.5,136.5,4.5,14.35,251.5,389.71,325.3
2018,6,6,17,30,333.0,117.0,4.4,13.8,231.0,393.01,329.42
2018,6,6,17,45,349.0,97.5,4.35,13.2,199.5,367.8,309.61
2018,6,6,18,0,365.0,78.0,4.3,12.6,168.0,340.18,286.62
2018,6,6,18,15,308.0,64.5,4.15,12.05,128.5,276.5,231.2
2018,6,6,18,30,251.0,51.0,4.0,11.5,89.0,217.7,178.53
2018,6,6,18,45,158.5,35.5,3.8,10.95,56.5,144.49,112.0
2018,6,6,19,0,66.0,20.0,3.6,10.4,24.0,60.95,18.62
2018,6,6,19,15,33.0,10.0,3.55,10.05,12.0,22.21,0.0
2018,6,6,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,6.95,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,7.0,5.0,4.77,0.0
2018,6,7,5,15,0.0,13.5,2.65,7.35,13.5,12.51,3.9
2018,6,7,5,30,0.0,22.0,2.7,7.7,22.0,20.41,12.45
2018,6,7,5,45,0.0,35.0,2.7,8.0,35.0,32.51,23.8
2018,6,7,6,0,0.0,48.0,2.7,8.3,48.0,44.59,35.05
2018,6,7,6,15,0.0,66.0,2.7,8.85,66.0,60.41,49.48
2018,6,7,6,30,0.0,84.0,2.7,9.4,84.0,76.02,63.44
2018,6,7,6,45,4.5,110.5,2.7,9.95,112.5,98.1,82.9
2018,6,7,7,0,9.0,137.0,2.7,10.5,141.0,119.7,101.55
2018,6,7,7,15,43.0,171.0,2.7,11.2,192.5,142.04,113.75
2018,6,7,7,30,77.0,205.0,2.7,11.9,244.0,174.48,137.78
2018,6,7,7,45,158.0,225.5,2.65,12.6,315.5,201.06,154.72
2018,6,7,8,0,239.0,246.0,2.6,13.3,387.0,235.63,178.8
2018,6,7,8,15,327.0,246.5,2.6,14.0,456.0,273.89,206.73
2018,6,7,8,30,415.0,247.0,2.6,14.7,525.0,313.66,237.02
2018,6,7,8,45,568.0,211.0,2.55,15.4,618.0,363.56,274.95
2018,6,7,9,0,721.0,175.0,2.5,16.1,711.0,424.93,322.89
2018,6,7,9,15,802.0,149.0,2.55,16.8,774.0,482.23,368.75
2018,6,7,9,30,883.0,123.0,2.6,17.5,837.0,545.4,418.4
2018,6,7,9,45,904.5,117.0,2.6,18.2,874.0,594.74,456.64
2018,6,7,10,0,926.0,111.0,2.6,18.9,911.0,644.61,494.21
2018,6,7,10,15,931.0,112.5,2.75,19.4,938.0,690.7,528.86
2018,6,7,10,30,936.0,114.0,2.9,19.9,965.0,735.58,561.86
2018,6,7,10,45,939.0,115.5,3.05,20.45,984.5,777.64,591.18
2018,6,7,11,0,942.0,117.0,3.2,21.0,1004.0,817.99,618.03
2018,6,7,11,15,944.0,118.0,3.4,21.3,1016.5,855.26,643.43
2018,6,7,11,30,946.0,119.0,3.6,21.6,1029.0,890.47,667.33
2018,6,7,11,45,946.0,119.5,3.75,21.85,1033.5,921.34,688.07
2018,6,7,12,0,946.0,120.0,3.9,22.1,1038.0,949.79,707.17
2018,6,7,12,15,944.0,121.0,4.05,22.2,1035.0,974.37,724.11
2018,6,7,12,30,942.0,122.0,4.2,22.3,1032.0,996.22,739.3
2018,6,7,12,45,937.5,123.0,4.35,22.35,1021.0,1012.88,751.25
2018,6,7,13,0,933.0,124.0,4.5,22.4,1010.0,1026.51,761.37
2018,6,7,13,15,930.0,123.0,4.6,22.3,992.5,1036.54,769.68
2018,6,7,13,30,927.0,122.0,4.7,22.2,975.0,1043.42,776.05
2018,6,7,13,45,922.5,120.5,4.75,22.1,950.5,1045.14,778.67
2018,6,7,14,0,918.0,119.0,4.8,22.0,926.0,1043.68,779.32
2018,6,7,14,15,912.0,117.0,4.85,21.85,895.0,1037.03,776.78
2018,6,7,14,30,906.0,115.0,4.9,21.7,864.0,1027.28,772.29
2018,6,7,14,45,898.5,112.5,4.95,21.5,827.5,1012.47,764.61
2018,6,7,15,0,891.0,110.0,5.0,21.3,791.0,994.74,755.02
2018,6,7,15,15,878.5,108.0,5.0,21.3,748.5,970.0,739.64
2018,6,7,15,30,866.0,106.0,5.0,21.3,706.0,942.78,722.58
2018,6,7,15,45,852.0,102.5,4.95,20.65,660.0,918.14,708.8
2018,6,7,16,0,838.0,99.0,4.9,20.0,614.0,883.25,687.61
2018,6,7,16,15,820.5,95.5,4.85,19.55,565.0,843.4,662.13
2018,6,7,16,30,803.0,92.0,4.8,19.1,516.0,802.05,635.22
2018,6,7,16,45,778.5,87.5,4.7,18.65,464.5,752.58,601.58
2018,6,7,17,0,754.0,83.0,4.6,18.2,413.0,702.55,566.9
2018,6,7,17,15,718.5,78.0,4.4,17.6,360.5,647.42,527.39
2018,6,7,17,30,683.0,73.0,4.2,17.0,308.0,589.64,484.72
2018,6,7,17,45,632.0,67.0,4.05,16.35,256.5,521.67,431.46
2018,6,7,18,0,581.0,61.0,3.9,15.7,205.0,456.62,378.39
2018,6,7,18,15,502.5,53.5,3.55,14.9,157.5,377.25,311.35
2018,6,7,18,30,424.0,46.0,3.2,14.1,110.0,303.87,246.97
2018,6,7,18,45,301.5,35.0,2.85,13.25,72.0,212.4,165.01
2018,6,7,19,0,179.0,24.0,2.5,12.4,34.0,123.58,48.5
2018,6,7,19,15,89.5,12.0,2.45,11.9,17.0,45.93,0.0
2018,6,7,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.5,2.4,7.75,9.0,0.0,0.0
2018,6,8,5,0,109.0,15.0,2.5,8.0,18.0,14.3,0.0
2018,6,8,5,15,243.0,26.5,2.55,8.55,51.0,21.69,10.9
2018,6,8,5,30,377.0,38.0,2.6,9.1,84.0,30.25,21.03
2018,6,8,5,45,464.0,45.5,2.65,9.65,128.5,34.61,25.52
2018,6,8,6,0,551.0,53.0,2.7,10.2,173.0,38.84,29.59
2018,6,8,6,15,607.5,58.5,2.75,10.95,223.0,41.17,31.73
2018,6,8,6,30,664.0,64.0,2.8,11.7,273.0,43.42,33.64
2018,6,8,6,45,703.0,68.5,2.85,12.4,325.0,49.3,38.73
2018,6,8,7,0,742.0,73.0,2.9,13.1,377.0,50.78,39.79
2018,6,8,7,15,770.5,77.0,2.95,13.85,429.0,87.29,47.2
2018,6,8,7,30,799.0,81.0,3.0,14.6,481.0,133.11,72.87
2018,6,8,7,45,820.0,84.0,3.05,15.4,531.5,180.37,107.72
2018,6,8,8,0,841.0,87.0,3.1,16.2,582.0,230.02,148.82
2018,6,8,8,15,857.5,89.0,3.15,16.9,629.5,286.78,197.69
2018,6,8,8,30,874.0,91.0,3.2,17.6,677.0,338.05,242.6
2018,6,8,8,45,886.5,93.5,3.25,18.3,721.0,389.62,287.41
2018,6,8,9,0,899.0,96.0,3.3,19.0,765.0,441.89,331.78
2018,6,8,9,15,909.5,97.5,3.4,19.65,804.0,492.96,374.22
2018,6,8,9,30,920.0,99.0,3.5,20.3,843.0,544.11,415.5
2018,6,8,9,45,928.5,99.0,3.55,20.9,876.0,592.79,453.75
2018,6,8,10,0,937.0,99.0,3.6,21.5,909.0,640.93,490.47
2018,6,8,10,15,942.0,100.5,3.7,22.05,936.0,687.39,525.18
2018,6,8,10,30,947.0,102.0,3.8,22.6,963.0,732.63,558.13
2018,6,8,10,45,951.0,102.5,3.9,23.1,982.5,774.87,587.06
2018,6,8,11,0,955.0,103.0,4.0,23.6,1002.0,815.43,613.88
2018,6,8,11,15,957.0,103.5,4.1,23.9,1014.5,852.58,638.6
2018,6,8,11,30,959.0,104.0,4.2,24.2,1027.0,887.62,661.76
2018,6,8,11,45,960.0,104.0,4.25,24.5,1032.0,919.11,682.16
2018,6,8,12,0,961.0,104.0,4.3,24.8,1037.0,948.17,700.87
2018,6,8,12,15,959.0,104.5,4.4,24.9,1033.5,972.44,717.18
2018,6,8,12,30,957.0,105.0,4.5,25.0,1030.0,993.92,731.7
2018,6,8,12,45,953.5,105.5,4.6,25.05,1019.0,1011.07,743.76
2018,6,8,13,0,950.0,106.0,4.7,25.1,1008.0,1025.17,754.06
2018,6,8,13,15,946.5,105.5,4.75,25.0,990.5,1035.14,761.8
2018,6,8,13,30,943.0,105.0,4.8,24.9,973.0,1041.93,767.58
2018,6,8,13,45,938.0,103.5,4.9,24.8,948.0,1042.99,770.15
2018,6,8,14,0,933.0,102.0,5.0,24.7,923.0,1040.81,770.73
2018,6,8,14,15,926.0,100.5,5.0,24.55,891.5,1033.45,767.29
2018,6,8,14,30,919.0,99.0,5.0,24.4,860.0,1022.96,761.91
2018,6,8,14,45,910.0,97.5,5.0,24.2,823.0,1007.47,753.42
2018,6,8,15,0,901.0,96.0,5.0,24.0,786.0,989.09,743.08
2018,6,8,15,15,889.5,94.0,5.0,24.0,744.0,964.99,728.28
2018,6,8,15,30,878.0,92.0,5.0,24.0,702.0,938.35,711.78
2018,6,8,15,45,864.0,89.0,5.0,23.3,655.5,905.88,693.13
2018,6,8,16,0,850.0,86.0,5.0,22.6,609.0,871.33,672.8
2018,6,8,16,15,832.5,82.5,4.95,22.1,560.0,831.27,647.41
2018,6,8,16,30,815.0,79.0,4.9,21.6,511.0,796.88,625.83
2018,6,8,16,45,791.0,75.5,4.9,21.05,460.0,748.67,594.04
2018,6,8,17,0,767.0,72.0,4.9,20.5,409.0,699.91,561.16
2018,6,8,17,15,734.5,68.0,4.75,19.85,357.5,643.96,521.53
2018,6,8,17,30,702.0,64.0,4.6,19.2,306.0,588.66,481.29
2018,6,8,17,45,656.0,58.5,4.45,18.5,255.5,523.57,431.06
2018,6,8,18,0,610.0,53.0,4.3,17.8,205.0,464.88,383.17
2018,6,8,18,15,538.5,47.0,3.95,17.0,158.5,390.4,320.32
2018,6,8,18,30,467.0,41.0,3.6,16.2,112.0,321.47,259.77
2018,6,8,18,45,346.5,31.5,3.3,15.45,74.0,230.99,178.84
2018,6,8,19,0,226.0,22.0,3.0,14.7,36.0,141.62,61.3
2018,6,8,19,15,113.0,11.0,2.9,14.2,18.0,54.16,0.0
2018,6,8,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,9,4,45,17.0,6.0,2.4,9.45,6.5,0.0,0.0
2018,6,9,5,0,34.0,12.0,2.5,9.6,13.0,11.44,0.0
2018,6,9,5,15,128.5,26.0,2.7,10.1,40.0,20.38,9.86
2018,6,9,5,30,223.0,40.0,2.9,10.6,67.0,30.87,21.44
2018,6,9,5,45,282.5,51.0,3.1,11.15,102.0,38.53,28.84
2018,6,9,6,0,342.0,62.0,3.3,11.7,137.0,45.86,35.69
2018,6,9,6,15,416.0,70.0,3.4,12.25,184.5,50.29,39.74
2018,6,9,6,30,490.0,78.0,3.5,12.8,232.0,54.06,43.01
2018,6,9,6,45,372.5,103.0,3.6,13.35,232.0,70.99,57.87
2018,6,9,7,0,255.0,128.0,3.7,13.9,232.0,94.18,77.98
2018,6,9,7,15,146.5,156.5,3.75,14.4,218.0,130.0,99.72
2018,6,9,7,30,38.0,185.0,3.8,14.9,204.0,157.15,123.86
2018,6,9,7,45,32.0,198.5,3.9,15.45,215.5,171.14,134.67
2018,6,9,8,0,26.0,212.0,4.0,16.0,227.0,184.48,145.05
2018,6,9,8,15,26.0,225.0,4.0,16.45,241.0,198.31,155.59
2018,6,9,8,30,26.0,238.0,4.0,16.9,255.0,212.16,166.07
2018,6,9,8,45,89.5,238.0,4.05,17.3,303.5,231.67,179.96
2018,6,9,9,0,153.0,238.0,4.1,17.7,352.0,264.02,204.76
2018,6,9,9,15,237.5,257.5,4.15,18.05,445.0,320.49,248.7
2018,6,9,9,30,322.0,277.0,4.2,18.4,538.0,392.69,304.72
2018,6,9,9,45,278.0,297.5,4.25,18.7,529.0,403.83,313.44
2018,6,9,10,0,234.0,318.0,4.3,19.0,520.0,410.99,318.71
2018,6,9,10,15,268.0,352.5,4.4,19.25,591.0,475.51,367.68
2018,6,9,10,30,302.0,387.0,4.5,19.5,662.0,543.3,418.21
2018,6,9,10,45,352.5,384.5,4.6,19.75,712.0,594.34,456.58
2018,6,9,11,0,403.0,382.0,4.7,20.0,762.0,646.59,495.64
2018,6,9,11,15,435.0,403.0,4.85,20.1,818.0,710.56,542.45
2018,6,9,11,30,467.0,424.0,5.0,20.2,874.0,776.36,590.0
2018,6,9,11,45,491.5,411.0,5.2,20.3,886.5,807.07,613.16
2018,6,9,12,0,516.0,398.0,5.4,20.4,899.0,837.62,636.36
2018,6,9,12,15,494.0,405.0,5.45,20.3,883.5,844.01,640.95
2018,6,9,12,30,472.0,412.0,5.5,20.2,868.0,848.03,643.98
2018,6,9,12,45,407.5,425.5,5.6,20.15,816.5,810.91,617.04
2018,6,9,13,0,343.0,439.0,5.7,20.1,765.0,774.55,590.38
2018,6,9,13,15,341.0,434.5,5.75,19.9,753.5,778.28,594.33
2018,6,9,13,30,339.0,430.0,5.8,19.7,742.0,780.53,597.11
2018,6,9,13,45,327.5,420.0,5.85,19.5,715.0,766.22,587.92
2018,6,9,14,0,316.0,410.0,5.9,19.3,688.0,750.3,577.62
2018,6,9,14,15,350.0,384.0,5.95,19.0,682.0,761.01,588.5
2018,6,9,14,30,384.0,358.0,6.0,18.7,676.0,769.61,597.86
2018,6,9,14,45,525.5,283.5,6.0,18.4,698.0,842.06,657.07
2018,6,9,15,0,667.0,209.0,6.0,18.1,720.0,901.3,705.43
2018,6,9,15,15,656.0,197.5,6.0,18.1,677.5,871.55,685.01
2018,6,9,15,30,645.0,186.0,6.0,18.1,635.0,839.63,663.36
2018,6,9,15,45,578.0,192.5,5.95,17.25,574.5,773.67,617.54
2018,6,9,16,0,511.0,199.0,5.9,16.4,514.0,704.25,567.41
2018,6,9,16,15,482.0,188.0,5.8,15.9,466.0,655.11,531.99
2018,6,9,16,30,453.0,177.0,5.7,15.4,418.0,605.96,495.88
2018,6,9,16,45,500.0,147.0,5.6,14.9,388.0,596.31,492.08
2018,6,9,17,0,547.0,117.0,5.5,14.4,358.0,587.61,488.43
2018,6,9,17,15,499.5,108.5,5.35,13.85,307.5,517.47,433.6
2018,6,9,17,30,452.0,100.0,5.2,13.3,257.0,456.16,384.54
2018,6,9,17,45,446.0,84.0,5.05,12.8,217.5,415.5,351.68
2018,6,9,18,0,440.0,68.0,4.9,12.3,178.0,378.88,320.57
2018,6,9,18,15,384.5,57.0,4.7,11.75,137.5,314.59,264.45
2018,6,9,18,30,329.0,46.0,4.5,11.2,97.0,254.7,210.41
2018,6,9,18,45,243.5,34.5,4.3,10.7,65.0,183.66,144.92
2018,6,9,19,0,158.0,23.0,4.1,10.2,33.0,113.96,53.49
2018,6,9,19,15,83.0,12.5,4.05,9.8,17.5,44.09,0.0
2018,6,9,19,30,8.0,2.0,4.0,9.4,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.95,9.05,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,6,10,4,45,49.5,8.0,2.75,6.65,9.5,0.0,0.0
2018,6,10,5,0,99.0,16.0,2.8,6.8,19.0,15.25,0.0
2018,6,10,5,15,225.5,28.0,2.95,7.35,51.0,23.16,12.18
2018,6,10,5,30,352.0,40.0,3.1,7.9,83.0,32.13,22.81
2018,6,10,5,45,443.0,47.5,3.2,8.45,127.5,36.37,27.23
2018,6,10,6,0,534.0,55.0,3.3,9.0,172.0,40.51,31.24
2018,6,10,6,15,592.5,61.0,3.4,9.7,222.0,43.16,33.69
2018,6,10,6,30,651.0,67.0,3.5,10.4,272.0,45.7,35.88
2018,6,10,6,45,637.0,80.0,3.55,11.1,310.0,53.15,42.39
2018,6,10,7,0,623.0,93.0,3.6,11.8,348.0,60.06,48.3
2018,6,10,7,15,587.0,115.5,3.7,12.6,381.0,103.08,65.71
2018,6,10,7,30,551.0,138.0,3.8,13.4,414.0,148.35,96.11
2018,6,10,7,45,571.0,149.0,3.9,14.2,461.0,189.46,126.64
2018,6,10,8,0,591.0,160.0,4.0,15.0,508.0,232.96,162.04
2018,6,10,8,15,606.5,172.0,4.05,15.75,554.5,278.42,200.55
2018,6,10,8,30,622.0,184.0,4.1,16.5,601.0,325.59,240.69
2018,6,10,8,45,724.5,156.0,4.2,17.25,672.0,372.51,278.98
2018,6,10,9,0,827.0,128.0,4.3,18.0,743.0,433.55,328.7
2018,6,10,9,15,855.5,122.0,4.35,18.5,787.0,488.42,374.13
2018,6,10,9,30,884.0,116.0,4.4,19.0,831.0,540.01,416.21
2018,6,10,9,45,891.0,118.5,4.4,19.55,864.0,588.39,454.55
2018,6,10,10,0,898.0,121.0,4.4,20.1,897.0,636.18,491.33
2018,6,10,10,15,919.5,112.0,4.45,20.5,928.0,682.69,526.98
2018,6,10,10,30,941.0,103.0,4.5,20.9,959.0,729.19,561.86
2018,6,10,10,45,944.5,104.0,4.5,21.3,978.5,771.27,591.04
2018,6,10,11,0,948.0,105.0,4.5,21.7,998.0,811.68,617.98
2018,6,10,11,15,950.0,105.0,4.55,21.95,1010.0,848.16,642.6
2018,6,10,11,30,952.0,105.0,4.6,22.2,1022.0,882.55,665.65
2018,6,10,11,45,953.0,104.5,4.65,22.5,1026.5,913.41,686.03
2018,6,10,12,0,954.0,104.0,4.7,22.8,1031.0,941.85,704.72
2018,6,10,12,15,954.0,103.5,4.75,22.85,1028.5,966.85,721.79
2018,6,10,12,30,954.0,103.0,4.8,22.9,1026.0,989.14,737.08
2018,6,10,12,45,952.5,102.0,4.85,23.0,1015.5,1006.68,749.1
2018,6,10,13,0,951.0,101.0,4.9,23.1,1005.0,1021.2,759.2
2018,6,10,13,15,947.5,100.5,4.9,23.0,987.5,1031.16,766.58
2018,6,10,13,30,944.0,100.0,4.9,22.9,970.0,1037.95,771.97
2018,6,10,13,45,938.5,99.5,4.95,22.85,945.5,1039.55,774.31
2018,6,10,14,0,933.0,99.0,5.0,22.8,921.0,1037.95,774.68
2018,6,10,14,15,926.5,97.0,5.0,22.6,889.5,1030.57,771.33
2018,6,10,14,30,920.0,95.0,5.0,22.4,858.0,1020.05,766.01
2018,6,10,14,45,911.5,93.5,5.05,22.2,821.5,1005.06,758.17
2018,6,10,15,0,903.0,92.0,5.1,22.0,785.0,987.17,748.41
2018,6,10,15,15,891.5,90.5,5.1,22.0,743.5,963.63,733.83
2018,6,10,15,30,880.0,89.0,5.1,22.0,702.0,937.56,717.53
2018,6,10,15,45,865.5,87.0,5.05,21.3,656.0,905.8,698.82
2018,6,10,16,0,851.0,85.0,5.0,20.6,610.0,872.0,678.5
2018,6,10,16,15,832.0,81.5,5.0,20.15,560.5,830.65,652.11
2018,6,10,16,30,813.0,78.0,5.0,19.7,511.0,795.04,629.57
2018,6,10,16,45,788.0,75.0,4.95,19.2,460.0,746.76,597.05
2018,6,10,17,0,763.0,72.0,4.9,18.7,409.0,697.99,563.55
2018,6,10,17,15,729.0,68.5,4.8,18.05,357.5,641.72,523.55
2018,6,10,17,30,695.0,65.0,4.7,17.4,306.0,586.2,482.98
2018,6,10,17,45,647.0,59.5,4.6,16.7,255.5,523.6,434.34
2018,6,10,18,0,599.0,54.0,4.5,16.0,205.0,460.53,382.8
2018,6,10,18,15,526.0,47.5,4.25,15.3,158.5,384.9,318.53
2018,6,10,18,30,453.0,41.0,4.0,14.6,112.0,315.03,256.83
2018,6,10,18,45,338.0,32.5,3.75,13.85,75.0,228.73,179.16
2018,6,10,19,0,223.0,24.0,3.5,13.1,38.0,143.53,71.87
2018,6,10,19,15,117.0,13.0,3.4,12.65,20.0,57.87,0.0
2018,6,10,19,30,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,6,10,19,45,5.5,1.0,3.25,11.7,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,4,45,67.5,8.0,2.25,8.15,10.0,0.0,0.0
2018,6,11,5,0,135.0,16.0,2.3,8.3,20.0,15.25,0.0
2018,6,11,5,15,270.0,25.5,2.3,8.85,52.5,20.69,10.22
2018,6,11,5,30,405.0,35.0,2.3,9.4,85.0,27.41,18.52
2018,6,11,5,45,491.5,41.5,2.35,9.9,129.5,31.09,22.34
2018,6,11,6,0,578.0,48.0,2.4,10.4,174.0,34.67,25.8
2018,6,11,6,15,632.5,53.0,2.4,11.15,224.0,40.34,30.96
2018,6,11,6,30,687.0,58.0,2.4,11.9,274.0,42.69,32.96
2018,6,11,6,45,724.5,61.5,2.45,12.65,325.5,43.67,33.66
2018,6,11,7,0,762.0,65.0,2.5,13.4,377.0,44.63,34.28
2018,6,11,7,15,789.0,68.0,2.55,14.2,428.5,81.49,41.64
2018,6,11,7,30,816.0,71.0,2.6,15.0,480.0,134.48,73.16
2018,6,11,7,45,836.5,74.0,2.6,15.8,530.5,182.33,108.38
2018,6,11,8,0,857.0,77.0,2.6,16.6,581.0,232.43,149.71
2018,6,11,8,15,872.5,78.5,2.65,17.35,628.0,282.19,192.96
2018,6,11,8,30,888.0,80.0,2.7,18.1,675.0,333.32,237.74
2018,6,11,8,45,899.5,82.0,2.7,18.9,718.5,384.67,282.15
2018,6,11,9,0,911.0,84.0,2.7,19.7,762.0,436.62,325.94
2018,6,11,9,15,912.0,90.0,2.75,20.45,798.5,487.58,367.87
2018,6,11,9,30,913.0,96.0,2.8,21.2,835.0,537.77,407.82
2018,6,11,9,45,909.0,104.5,2.85,21.95,865.0,586.39,445.23
2018,6,11,10,0,905.0,113.0,2.9,22.7,895.0,633.45,480.25
2018,6,11,10,15,911.5,113.5,2.95,23.4,922.0,678.71,513.19
2018,6,11,10,30,918.0,114.0,3.0,24.1,949.0,722.91,544.48
2018,6,11,10,45,923.0,114.5,3.05,24.8,969.5,764.82,572.57
2018,6,11,11,0,928.0,115.0,3.1,25.5,990.0,805.2,598.17
2018,6,11,11,15,931.0,115.5,3.1,25.85,1003.0,842.32,621.82
2018,6,11,11,30,934.0,116.0,3.1,26.2,1016.0,877.48,643.95
2018,6,11,11,45,935.0,116.5,3.15,26.6,1021.5,908.85,663.59
2018,6,11,12,0,936.0,117.0,3.2,27.0,1027.0,937.89,681.63
2018,6,11,12,15,940.0,113.5,3.3,27.2,1025.5,963.48,698.27
2018,6,11,12,30,944.0,110.0,3.4,27.4,1024.0,986.5,713.28
2018,6,11,12,45,947.0,107.0,3.45,27.6,1016.0,1006.32,725.93
2018,6,11,13,0,950.0,104.0,3.5,27.8,1008.0,1023.21,736.78
2018,6,11,13,15,947.0,103.0,3.55,27.85,990.5,1033.24,743.77
2018,6,11,13,30,944.0,102.0,3.6,27.9,973.0,1040.07,748.88
2018,6,11,13,45,940.0,101.0,3.6,27.95,949.0,1042.71,751.08
2018,6,11,14,0,936.0,100.0,3.6,28.0,925.0,1042.14,751.38
2018,6,11,14,15,929.5,99.0,3.65,27.9,894.5,1035.9,749.0
2018,6,11,14,30,923.0,98.0,3.7,27.8,864.0,1026.54,744.76
2018,6,11,14,45,915.0,96.0,3.75,27.75,827.5,1011.55,736.82
2018,6,11,15,0,907.0,94.0,3.8,27.7,791.0,993.63,727.06
2018,6,11,15,15,896.0,92.0,3.8,27.7,749.0,970.01,713.14
2018,6,11,15,30,885.0,90.0,3.8,27.7,707.0,943.82,697.56
2018,6,11,15,45,870.5,88.0,3.9,27.15,661.0,912.01,680.2
2018,6,11,16,0,856.0,86.0,4.0,26.6,615.0,878.14,661.2
2018,6,11,16,15,837.0,83.5,3.95,26.2,566.0,837.93,636.39
2018,6,11,16,30,818.0,81.0,3.9,25.8,517.0,803.51,615.36
2018,6,11,16,45,793.0,77.5,3.9,25.35,465.5,754.47,583.84
2018,6,11,17,0,768.0,74.0,3.9,24.9,414.0,704.93,551.3
2018,6,11,17,15,733.5,70.0,3.7,24.2,362.0,647.48,511.9
2018,6,11,17,30,699.0,66.0,3.5,23.5,310.0,590.81,471.94
2018,6,11,17,45,650.0,61.5,3.3,22.8,259.5,528.78,425.36
2018,6,11,18,0,601.0,57.0,3.1,22.1,209.0,466.21,375.93
2018,6,11,18,15,525.5,50.5,2.7,20.95,162.0,388.9,312.97
2018,6,11,18,30,450.0,44.0,2.3,19.8,115.0,317.4,252.27
2018,6,11,18,45,332.5,34.5,1.95,18.7,77.0,228.49,175.13
2018,6,11,19,0,215.0,25.0,1.6,17.6,39.0,141.51,72.68
2018,6,11,19,15,112.5,13.5,1.5,17.05,20.5,56.7,0.0
2018,6,11,19,30,10.0,2.0,1.4,16.5,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.35,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,12,4,45,69.0,8.0,0.55,12.25,10.0,0.0,0.0
2018,6,12,5,0,138.0,16.0,0.5,12.6,20.0,15.25,0.0
2018,6,12,5,15,275.0,25.5,0.5,13.5,53.0,20.69,10.01
2018,6,12,5,30,412.0,35.0,0.5,14.4,86.0,27.42,18.17
2018,6,12,5,45,498.5,41.5,0.5,15.25,131.0,31.1,21.88
2018,6,12,6,0,585.0,48.0,0.5,16.1,176.0,34.68,25.24
2018,6,12,6,15,640.0,53.5,0.6,17.0,226.5,40.81,30.65
2018,6,12,6,30,695.0,59.0,0.7,17.9,277.0,43.56,32.94
2018,6,12,6,45,733.0,62.5,0.75,18.85,329.0,44.51,33.54
2018,6,12,7,0,771.0,66.0,0.8,19.8,381.0,45.43,34.09
2018,6,12,7,15,798.0,69.0,0.95,20.9,433.0,82.63,41.17
2018,6,12,7,30,825.0,72.0,1.1,22.0,485.0,136.02,71.84
2018,6,12,7,45,845.0,74.5,1.25,23.1,535.5,183.86,105.75
2018,6,12,8,0,865.0,77.0,1.4,24.2,586.0,233.88,145.5
2018,6,12,8,15,880.5,79.0,1.45,24.95,633.5,284.42,187.73
2018,6,12,8,30,896.0,81.0,1.5,25.7,681.0,336.35,231.34
2018,6,12,8,45,908.0,82.5,1.55,26.45,724.5,387.85,274.16
2018,6,12,9,0,920.0,84.0,1.6,27.2,768.0,440.0,316.39
2018,6,12,9,15,930.0,84.5,1.7,27.7,807.0,490.87,356.99
2018,6,12,9,30,940.0,85.0,1.8,28.2,846.0,541.75,396.42
2018,6,12,9,45,947.5,86.0,1.85,28.7,879.5,591.5,433.66
2018,6,12,10,0,955.0,87.0,1.9,29.2,913.0,640.63,469.32
2018,6,12,10,15,960.0,88.0,2.05,29.5,939.5,687.33,503.28
2018,6,12,10,30,965.0,89.0,2.2,29.8,966.0,732.78,535.65
2018,6,12,10,45,968.0,90.0,2.3,30.15,986.0,775.36,563.37
2018,6,12,11,0,971.0,91.0,2.4,30.5,1006.0,816.17,589.41
2018,6,12,11,15,973.0,91.5,2.5,30.65,1018.5,853.8,613.68
2018,6,12,11,30,975.0,92.0,2.6,30.8,1031.0,889.29,636.46
2018,6,12,11,45,975.5,92.0,2.75,31.0,1036.0,920.75,656.83
2018,6,12,12,0,976.0,92.0,2.9,31.2,1041.0,949.71,675.61
2018,6,12,12,15,974.5,92.5,3.0,31.2,1038.0,974.73,692.07
2018,6,12,12,30,973.0,93.0,3.1,31.2,1035.0,996.92,706.83
2018,6,12,12,45,969.5,94.0,3.2,31.2,1024.5,1014.79,718.95
2018,6,12,13,0,966.0,95.0,3.3,31.2,1014.0,1029.58,729.25
2018,6,12,13,15,962.5,94.0,3.4,31.1,996.0,1039.2,736.71
2018,6,12,13,30,959.0,93.0,3.5,31.0,978.0,1045.56,742.29
2018,6,12,13,45,953.5,92.5,3.65,30.85,953.5,1047.22,745.54
2018,6,12,14,0,948.0,92.0,3.8,30.7,929.0,1045.63,746.87
2018,6,12,14,15,941.5,91.0,3.85,30.45,898.0,1039.29,744.89
2018,6,12,14,30,935.0,90.0,3.9,30.2,867.0,1029.79,741.03
2018,6,12,14,45,926.5,89.0,3.95,29.95,830.5,1015.26,734.02
2018,6,12,15,0,918.0,88.0,4.0,29.7,794.0,997.79,725.19
2018,6,12,15,15,907.0,86.0,4.0,29.7,752.0,973.97,711.21
2018,6,12,15,30,896.0,84.0,4.0,29.7,710.0,947.54,695.56
2018,6,12,15,45,881.5,82.5,4.05,29.0,664.0,916.04,678.66
2018,6,12,16,0,867.0,81.0,4.1,28.3,618.0,882.48,660.14
2018,6,12,16,15,849.0,78.5,4.1,27.8,569.0,842.8,636.36
2018,6,12,16,30,831.0,76.0,4.1,27.3,520.0,801.69,611.22
2018,6,12,16,45,806.5,73.0,4.05,26.8,468.5,760.35,585.25
2018,6,12,17,0,782.0,70.0,4.0,26.3,417.0,711.4,553.23
2018,6,12,17,15,749.5,66.5,3.9,25.6,365.5,655.59,515.63
2018,6,12,17,30,717.0,63.0,3.8,24.9,314.0,600.4,477.32
2018,6,12,17,45,669.5,58.5,3.65,24.15,263.0,534.92,428.93
2018,6,12,18,0,622.0,54.0,3.5,23.4,212.0,475.86,382.5
2018,6,12,18,15,550.5,48.0,3.25,22.35,165.0,400.63,321.49
2018,6,12,18,30,479.0,42.0,3.0,21.3,118.0,330.92,262.37
2018,6,12,18,45,363.5,33.5,2.7,20.2,79.5,242.86,185.97
2018,6,12,19,0,248.0,25.0,2.4,19.1,41.0,156.75,83.95
2018,6,12,19,15,131.0,13.5,2.35,18.45,21.5,64.04,0.0
2018,6,12,19,30,14.0,2.0,2.3,17.8,2.0,0.0,0.0
2018,6,12,19,45,7.0,1.0,2.25,17.15,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
