Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,23,4,45,56.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,23,5,0,112.0,14.0,0.7,14.6,17.0,13.34,0.0
2018,6,23,5,15,254.5,25.0,0.7,15.25,50.0,20.44,8.88
2018,6,23,5,30,397.0,36.0,0.7,15.9,83.0,28.61,18.95
2018,6,23,5,45,488.5,42.5,0.7,16.6,128.0,32.2,22.65
2018,6,23,6,0,580.0,49.0,0.7,17.3,173.0,35.74,25.99
2018,6,23,6,15,638.0,54.0,0.75,18.2,223.5,41.49,31.08
2018,6,23,6,30,696.0,59.0,0.8,19.1,274.0,43.8,32.97
2018,6,23,6,45,736.5,62.5,0.85,20.05,327.0,44.75,33.58
2018,6,23,7,0,777.0,66.0,0.9,21.0,380.0,45.68,34.13
2018,6,23,7,15,805.0,69.0,1.1,22.1,432.5,78.51,39.37
2018,6,23,7,30,833.0,72.0,1.3,23.2,485.0,132.02,68.77
2018,6,23,7,45,854.5,74.0,1.5,24.35,536.0,179.85,101.79
2018,6,23,8,0,876.0,76.0,1.7,25.5,587.0,230.02,141.13
2018,6,23,8,15,892.0,78.0,1.85,26.4,635.5,281.06,183.52
2018,6,23,8,30,908.0,80.0,2.0,27.3,684.0,333.56,227.53
2018,6,23,8,45,921.0,81.0,2.15,28.2,728.5,385.5,270.76
2018,6,23,9,0,934.0,82.0,2.3,29.1,773.0,438.2,313.61
2018,6,23,9,15,944.0,83.0,2.4,29.65,812.5,490.13,355.09
2018,6,23,9,30,954.0,84.0,2.5,30.2,852.0,542.11,395.39
2018,6,23,9,45,962.5,84.0,2.55,30.8,886.5,592.25,432.96
2018,6,23,10,0,971.0,84.0,2.6,31.4,921.0,641.86,468.99
2018,6,23,10,15,976.0,85.0,2.7,31.75,948.5,689.38,503.22
2018,6,23,10,30,981.0,86.0,2.8,32.1,976.0,735.66,535.76
2018,6,23,10,45,984.5,86.0,2.85,32.45,996.0,778.54,563.49
2018,6,23,11,0,988.0,86.0,2.9,32.8,1016.0,819.66,589.36
2018,6,23,11,15,989.5,86.5,2.95,33.0,1029.0,857.74,613.37
2018,6,23,11,30,991.0,87.0,3.0,33.2,1042.0,893.61,635.8
2018,6,23,11,45,991.5,87.5,3.05,33.4,1047.5,926.29,656.08
2018,6,23,12,0,992.0,88.0,3.1,33.6,1053.0,956.47,674.71
2018,6,23,12,15,990.0,89.0,3.2,33.6,1050.5,982.24,691.47
2018,6,23,12,30,988.0,90.0,3.3,33.6,1048.0,1005.16,706.51
2018,6,23,12,45,985.0,90.5,3.4,33.6,1038.0,1023.69,718.88
2018,6,23,13,0,982.0,91.0,3.5,33.6,1028.0,1039.11,729.44
2018,6,23,13,15,978.5,90.5,3.6,33.45,1010.5,1049.85,737.65
2018,6,23,13,30,975.0,90.0,3.7,33.3,993.0,1057.32,743.98
2018,6,23,13,45,969.5,89.5,3.75,33.15,968.5,1059.52,746.79
2018,6,23,14,0,964.0,89.0,3.8,33.0,944.0,1058.43,747.71
2018,6,23,14,15,957.5,88.5,3.85,32.75,913.5,1053.08,746.4
2018,6,23,14,30,951.0,88.0,3.9,32.5,883.0,1044.54,743.21
2018,6,23,14,45,942.5,87.0,3.95,32.2,846.5,1030.35,736.68
2018,6,23,15,0,934.0,86.0,4.0,31.9,810.0,1013.17,728.32
2018,6,23,15,15,924.0,83.5,4.0,31.9,768.0,989.94,714.91
2018,6,23,15,30,914.0,81.0,4.0,31.9,726.0,963.98,699.77
2018,6,23,15,45,899.5,80.0,4.0,31.1,680.0,933.09,683.58
2018,6,23,16,0,885.0,79.0,4.0,30.3,634.0,900.06,665.78
2018,6,23,16,15,867.0,76.5,3.95,29.75,584.5,860.23,642.18
2018,6,23,16,30,849.0,74.0,3.9,29.2,535.0,818.88,617.21
2018,6,23,16,45,825.5,71.5,3.85,28.6,483.5,771.78,587.88
2018,6,23,17,0,802.0,69.0,3.8,28.0,432.0,730.68,562.22
2018,6,23,17,15,770.0,65.5,3.6,27.2,379.5,674.66,524.94
2018,6,23,17,30,738.0,62.0,3.4,26.4,327.0,619.16,487.0
2018,6,23,17,45,693.0,58.0,3.25,25.55,276.0,555.1,441.18
2018,6,23,18,0,648.0,54.0,3.1,24.7,225.0,493.18,393.69
2018,6,23,18,15,580.0,48.0,2.85,23.6,176.5,422.19,336.91
2018,6,23,18,30,512.0,42.0,2.6,22.5,128.0,352.67,278.89
2018,6,23,18,45,402.5,34.0,2.35,21.4,88.0,265.82,204.77
2018,6,23,19,0,293.0,26.0,2.1,20.3,48.0,184.09,118.74
2018,6,23,19,15,157.0,14.5,2.0,19.7,25.5,76.49,0.0
2018,6,23,19,30,21.0,3.0,1.9,19.1,3.0,0.0,0.0
2018,6,23,19,45,10.5,1.5,1.8,18.45,1.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,24,4,45,48.0,6.0,1.7,12.75,7.5,0.0,0.0
2018,6,24,5,0,96.0,12.0,1.8,13.0,15.0,11.44,0.0
2018,6,24,5,15,214.5,24.5,1.95,13.6,45.5,19.96,8.42
2018,6,24,5,30,333.0,37.0,2.1,14.2,76.0,29.55,19.84
2018,6,24,5,45,403.5,46.5,2.25,14.75,116.5,35.74,25.9
2018,6,24,6,0,474.0,56.0,2.4,15.3,157.0,41.61,31.37
2018,6,24,6,15,468.0,69.0,2.45,16.05,190.5,49.96,38.83
2018,6,24,6,30,462.0,82.0,2.5,16.8,224.0,57.75,45.58
2018,6,24,6,45,507.0,92.5,2.55,17.5,274.5,63.09,50.02
2018,6,24,7,0,552.0,103.0,2.6,18.2,325.0,68.02,54.0
2018,6,24,7,15,630.0,102.0,2.55,18.95,388.0,90.52,54.37
2018,6,24,7,30,708.0,101.0,2.5,19.7,451.0,129.86,73.15
2018,6,24,7,45,744.0,101.5,2.45,20.45,503.5,178.11,106.98
2018,6,24,8,0,780.0,102.0,2.4,21.2,556.0,224.38,143.21
2018,6,24,8,15,798.0,105.0,2.35,21.85,603.0,272.15,183.41
2018,6,24,8,30,816.0,108.0,2.3,22.5,650.0,321.73,225.52
2018,6,24,8,45,830.0,110.5,2.3,23.15,693.5,371.16,267.3
2018,6,24,9,0,844.0,113.0,2.3,23.8,737.0,427.14,312.97
2018,6,24,9,15,858.5,113.5,2.3,24.4,777.0,476.54,352.71
2018,6,24,9,30,873.0,114.0,2.3,25.0,817.0,526.48,391.69
2018,6,24,9,45,885.5,113.5,2.35,25.55,851.5,574.86,428.63
2018,6,24,10,0,898.0,113.0,2.4,26.1,886.0,623.16,464.46
2018,6,24,10,15,904.5,114.0,2.4,26.65,913.5,668.67,497.07
2018,6,24,10,30,911.0,115.0,2.4,27.2,941.0,713.19,528.06
2018,6,24,10,45,916.0,115.0,2.4,27.7,961.5,754.61,555.76
2018,6,24,11,0,921.0,115.0,2.4,28.2,982.0,794.55,580.69
2018,6,24,11,15,924.0,115.5,2.45,28.5,995.5,831.71,604.29
2018,6,24,11,30,927.0,116.0,2.5,28.8,1009.0,866.95,626.47
2018,6,24,11,45,928.5,116.0,2.55,29.1,1015.0,898.43,646.08
2018,6,24,12,0,930.0,116.0,2.6,29.4,1021.0,927.65,664.16
2018,6,24,12,15,929.5,116.5,2.65,29.5,1019.5,953.16,680.39
2018,6,24,12,30,929.0,117.0,2.7,29.6,1018.0,976.09,695.01
2018,6,24,12,45,926.5,117.0,2.75,29.75,1008.5,993.94,706.34
2018,6,24,13,0,924.0,117.0,2.8,29.9,999.0,1008.88,715.94
2018,6,24,13,15,920.5,116.5,2.85,29.85,982.5,1019.36,723.42
2018,6,24,13,30,917.0,116.0,2.9,29.8,966.0,1026.74,729.12
2018,6,24,13,45,912.0,115.0,3.0,29.75,942.5,1029.03,732.17
2018,6,24,14,0,907.0,114.0,3.1,29.7,919.0,1028.18,733.4
2018,6,24,14,15,900.5,112.5,3.15,29.5,889.0,1022.22,731.54
2018,6,24,14,30,894.0,111.0,3.2,29.3,859.0,1013.2,727.87
2018,6,24,14,45,885.5,109.5,3.25,29.1,823.5,999.24,721.13
2018,6,24,15,0,877.0,108.0,3.3,28.9,788.0,982.45,712.65
2018,6,24,15,15,865.0,106.0,3.3,28.9,747.0,959.01,698.96
2018,6,24,15,30,853.0,104.0,3.3,28.9,706.0,933.1,683.69
2018,6,24,15,45,834.5,102.0,3.4,28.15,659.0,906.86,670.83
2018,6,24,16,0,816.0,100.0,3.5,27.4,612.0,870.68,650.99
2018,6,24,16,15,741.0,111.0,3.55,26.85,548.0,798.37,604.95
2018,6,24,16,30,666.0,122.0,3.6,26.3,484.0,732.65,562.49
2018,6,24,16,45,591.0,124.5,3.65,25.7,422.5,654.72,509.95
2018,6,24,17,0,516.0,127.0,3.7,25.1,361.0,573.61,452.41
2018,6,24,17,15,518.0,112.0,3.75,24.25,322.5,540.02,430.37
2018,6,24,17,30,520.0,97.0,3.8,23.4,284.0,510.51,410.14
2018,6,24,17,45,509.5,82.5,3.8,22.55,242.0,465.93,377.08
2018,6,24,18,0,499.0,68.0,3.8,21.7,200.0,421.01,342.19
2018,6,24,18,15,458.0,58.0,3.7,20.7,159.0,363.41,295.04
2018,6,24,18,30,417.0,48.0,3.6,19.7,118.0,308.69,248.07
2018,6,24,18,45,324.0,37.5,3.55,18.75,81.0,231.05,180.46
2018,6,24,19,0,231.0,27.0,3.5,17.8,44.0,157.54,103.02
2018,6,24,19,15,123.0,14.5,3.4,17.15,23.0,62.99,0.0
2018,6,24,19,30,15.0,2.0,3.3,16.5,2.0,0.0,0.0
2018,6,24,19,45,7.5,1.0,3.25,15.85,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,3.0,2.05,11.45,3.0,0.0,0.0
2018,6,25,5,0,15.0,6.0,2.2,11.6,6.0,5.72,0.0
2018,6,25,5,15,101.0,20.0,2.25,11.95,31.0,15.58,5.23
2018,6,25,5,30,187.0,34.0,2.3,12.3,56.0,26.16,17.05
2018,6,25,5,45,239.5,41.5,2.4,12.7,83.5,31.21,22.1
2018,6,25,6,0,292.0,49.0,2.5,13.1,111.0,36.05,26.71
2018,6,25,6,15,146.0,50.5,2.5,13.65,81.5,40.41,30.68
2018,6,25,6,30,0.0,52.0,2.5,14.2,52.0,48.33,37.68
2018,6,25,6,45,0.0,62.5,2.5,14.75,62.5,58.12,46.2
2018,6,25,7,0,0.0,73.0,2.5,15.3,73.0,67.93,54.57
2018,6,25,7,15,28.0,100.0,2.45,15.9,114.0,89.23,68.71
2018,6,25,7,30,56.0,127.0,2.4,16.5,155.0,115.47,88.32
2018,6,25,7,45,126.0,139.0,2.35,17.15,210.0,132.82,98.56
2018,6,25,8,0,196.0,151.0,2.3,17.8,265.0,155.82,113.94
2018,6,25,8,15,147.5,174.5,2.3,18.45,264.5,181.7,136.76
2018,6,25,8,30,99.0,198.0,2.3,19.1,264.0,195.31,149.09
2018,6,25,8,45,76.0,221.5,2.25,19.8,274.0,219.1,168.02
2018,6,25,9,0,53.0,245.0,2.2,20.5,284.0,234.69,179.91
2018,6,25,9,15,67.5,247.5,2.25,21.15,300.0,247.58,189.29
2018,6,25,9,30,82.0,250.0,2.3,21.8,316.0,256.8,195.98
2018,6,25,9,45,191.0,273.0,2.3,22.45,435.0,334.26,254.79
2018,6,25,10,0,300.0,296.0,2.3,23.1,554.0,428.66,325.01
2018,6,25,10,15,492.0,257.0,2.4,23.6,696.0,529.1,400.18
2018,6,25,10,30,684.0,218.0,2.5,24.1,838.0,646.48,485.88
2018,6,25,10,45,788.5,174.5,2.6,24.65,904.5,714.85,534.93
2018,6,25,11,0,893.0,131.0,2.7,25.2,971.0,786.85,584.58
2018,6,25,11,15,905.5,126.0,2.8,25.5,988.0,825.85,609.96
2018,6,25,11,30,918.0,121.0,2.9,25.8,1005.0,863.51,634.51
2018,6,25,11,45,920.5,120.5,3.05,26.1,1011.5,895.2,655.31
2018,6,25,12,0,923.0,120.0,3.2,26.4,1018.0,924.71,674.66
2018,6,25,12,15,926.0,118.5,3.3,26.5,1018.0,951.44,692.39
2018,6,25,12,30,929.0,117.0,3.4,26.6,1018.0,975.71,708.55
2018,6,25,12,45,932.5,113.5,3.55,26.7,1010.5,995.89,722.46
2018,6,25,13,0,936.0,110.0,3.7,26.8,1003.0,1013.23,734.62
2018,6,25,13,15,933.5,108.5,3.8,26.75,986.5,1023.76,742.58
2018,6,25,13,30,931.0,107.0,3.9,26.7,970.0,1031.14,748.68
2018,6,25,13,45,927.0,106.0,3.95,26.65,947.0,1034.4,751.91
2018,6,25,14,0,923.0,105.0,4.0,26.6,924.0,1034.5,753.23
2018,6,25,14,15,917.0,103.5,4.05,26.4,894.5,1028.92,751.45
2018,6,25,14,30,911.0,102.0,4.1,26.2,865.0,1020.24,747.79
2018,6,25,14,45,904.0,100.0,4.1,26.0,829.5,1007.0,740.93
2018,6,25,15,0,897.0,98.0,4.1,25.8,794.0,990.81,732.23
2018,6,25,15,15,886.0,96.0,4.1,25.8,753.0,967.96,718.58
2018,6,25,15,30,875.0,94.0,4.1,25.8,712.0,942.54,703.26
2018,6,25,15,45,862.0,91.5,4.1,25.15,667.0,912.28,686.39
2018,6,25,16,0,849.0,89.0,4.1,24.5,622.0,879.89,667.9
2018,6,25,16,15,833.0,85.5,4.05,24.05,574.0,849.14,649.6
2018,6,25,16,30,817.0,82.0,4.0,23.6,526.0,809.21,624.57
2018,6,25,16,45,795.0,78.5,3.95,23.15,476.0,762.97,594.66
2018,6,25,17,0,773.0,75.0,3.9,22.7,426.0,715.98,563.62
2018,6,25,17,15,742.5,70.5,3.8,22.15,374.5,660.89,525.83
2018,6,25,17,30,712.0,66.0,3.7,21.6,323.0,606.21,487.3
2018,6,25,17,45,669.0,61.0,3.6,21.0,272.5,543.23,440.6
2018,6,25,18,0,626.0,56.0,3.5,20.4,222.0,486.27,395.54
2018,6,25,18,15,561.0,49.5,3.35,19.6,174.5,413.57,336.16
2018,6,25,18,30,496.0,43.0,3.2,18.8,127.0,345.78,278.26
2018,6,25,18,45,392.0,34.5,3.05,18.05,87.5,261.63,204.84
2018,6,25,19,0,288.0,26.0,2.9,17.3,48.0,182.52,120.49
2018,6,25,19,15,154.5,14.5,2.85,16.7,25.5,75.65,0.0
2018,6,25,19,30,21.0,3.0,2.8,16.1,3.0,0.0,0.0
2018,6,25,19,45,10.5,1.5,2.75,15.55,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,26,4,45,32.0,5.0,1.75,9.9,6.0,0.0,0.0
2018,6,26,5,0,64.0,10.0,1.9,10.2,12.0,9.53,0.0
2018,6,26,5,15,182.5,22.5,1.95,10.85,41.0,17.67,6.54
2018,6,26,5,30,301.0,35.0,2.0,11.5,70.0,27.71,18.45
2018,6,26,5,45,395.5,45.0,2.0,12.1,114.0,34.46,25.05
2018,6,26,6,0,490.0,55.0,2.0,12.7,158.0,40.87,31.06
2018,6,26,6,15,559.5,60.5,2.0,13.55,208.5,43.09,33.09
2018,6,26,6,30,629.0,66.0,2.0,14.4,259.0,45.26,34.92
2018,6,26,6,45,664.0,73.0,1.95,15.25,309.5,48.35,37.46
2018,6,26,7,0,699.0,80.0,1.9,16.1,360.0,51.19,39.7
2018,6,26,7,15,735.5,83.5,1.9,17.05,414.0,84.84,48.26
2018,6,26,7,30,772.0,87.0,1.9,18.0,468.0,128.68,70.4
2018,6,26,7,45,832.0,80.0,1.85,18.9,529.5,171.66,98.55
2018,6,26,8,0,892.0,73.0,1.8,19.8,591.0,228.16,142.13
2018,6,26,8,15,907.0,74.5,1.85,20.65,639.0,279.32,185.58
2018,6,26,8,30,922.0,76.0,1.9,21.5,687.0,331.85,230.65
2018,6,26,8,45,933.5,78.0,1.95,22.35,732.0,384.77,275.61
2018,6,26,9,0,945.0,80.0,2.0,23.2,777.0,438.32,319.97
2018,6,26,9,15,952.5,81.5,2.1,23.95,816.0,490.12,362.03
2018,6,26,9,30,960.0,83.0,2.2,24.7,855.0,541.74,402.63
2018,6,26,9,45,965.5,85.5,2.35,25.45,889.0,592.74,441.65
2018,6,26,10,0,971.0,88.0,2.5,26.2,923.0,642.96,478.92
2018,6,26,10,15,976.0,88.5,2.6,26.7,950.5,690.16,513.34
2018,6,26,10,30,981.0,89.0,2.7,27.2,978.0,736.12,546.01
2018,6,26,10,45,984.5,90.0,2.8,27.75,999.0,780.01,574.97
2018,6,26,11,0,988.0,91.0,2.9,28.3,1020.0,822.17,601.82
2018,6,26,11,15,990.0,91.5,3.1,28.5,1033.5,860.8,627.54
2018,6,26,11,30,992.0,92.0,3.3,28.7,1047.0,897.27,651.74
2018,6,26,11,45,993.0,92.0,3.45,28.9,1053.0,930.13,673.23
2018,6,26,12,0,994.0,92.0,3.6,29.1,1059.0,960.5,693.07
2018,6,26,12,15,994.5,91.5,3.7,29.1,1057.5,987.34,710.88
2018,6,26,12,30,995.0,91.0,3.8,29.1,1056.0,1011.4,726.95
2018,6,26,12,45,994.5,90.0,3.95,29.1,1047.0,1031.1,740.64
2018,6,26,13,0,994.0,89.0,4.1,29.1,1038.0,1047.7,752.46
2018,6,26,13,15,991.0,89.0,4.2,28.95,1021.5,1059.7,761.59
2018,6,26,13,30,988.0,89.0,4.3,28.8,1005.0,1068.43,768.77
2018,6,26,13,45,984.0,88.0,4.35,28.65,981.0,1071.8,772.36
2018,6,26,14,0,980.0,87.0,4.4,28.5,957.0,1071.82,773.96
2018,6,26,14,15,974.0,86.5,4.45,28.2,926.5,1067.08,773.1
2018,6,26,14,30,968.0,86.0,4.5,27.9,896.0,1059.09,770.28
2018,6,26,14,45,961.0,84.0,4.55,27.6,859.5,1045.23,763.75
2018,6,26,15,0,954.0,82.0,4.6,27.3,823.0,1028.27,755.25
2018,6,26,15,15,944.0,81.0,4.6,27.3,781.5,1006.57,742.55
2018,6,26,15,30,934.0,80.0,4.6,27.3,740.0,982.12,728.08
2018,6,26,15,45,922.0,78.0,4.55,26.45,694.0,952.05,711.89
2018,6,26,16,0,910.0,76.0,4.5,25.6,648.0,919.64,694.06
2018,6,26,16,15,894.5,73.5,4.45,25.05,598.5,881.4,671.12
2018,6,26,16,30,879.0,71.0,4.4,24.5,549.0,841.42,646.66
2018,6,26,16,45,858.0,68.0,4.35,23.95,497.0,794.82,617.04
2018,6,26,17,0,837.0,65.0,4.3,23.4,445.0,747.34,586.19
2018,6,26,17,15,807.5,61.5,4.2,22.65,392.0,698.58,553.9
2018,6,26,17,30,778.0,58.0,4.1,21.9,339.0,643.48,515.82
2018,6,26,17,45,736.5,54.5,3.95,21.15,287.0,580.88,470.48
2018,6,26,18,0,695.0,51.0,3.8,20.4,235.0,520.09,422.9
2018,6,26,18,15,599.0,47.5,3.6,19.55,182.0,429.3,349.19
2018,6,26,18,30,503.0,44.0,3.4,18.7,129.0,351.01,282.68
2018,6,26,18,45,332.5,34.0,3.2,17.8,82.5,231.76,181.63
2018,6,26,19,0,162.0,24.0,3.0,16.9,36.0,122.38,79.9
2018,6,26,19,15,98.0,14.0,2.95,16.25,19.5,52.6,0.0
2018,6,26,19,30,34.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,6,26,19,45,17.0,2.0,2.85,15.0,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,27,4,45,1.5,3.0,2.35,9.3,3.0,0.0,0.0
2018,6,27,5,0,3.0,6.0,2.4,9.4,6.0,5.72,0.0
2018,6,27,5,15,45.5,18.5,2.35,9.85,23.5,15.56,4.9
2018,6,27,5,30,88.0,31.0,2.3,10.3,41.0,25.61,16.69
2018,6,27,5,45,115.0,46.0,2.3,10.75,66.0,37.25,27.67
2018,6,27,6,0,142.0,61.0,2.3,11.2,91.0,48.52,38.12
2018,6,27,6,15,139.5,77.5,2.25,11.95,113.5,60.41,48.85
2018,6,27,6,30,137.0,94.0,2.2,12.7,136.0,76.91,63.43
2018,6,27,6,45,235.0,102.0,2.15,13.4,189.5,77.2,63.37
2018,6,27,7,0,333.0,110.0,2.1,14.1,243.0,74.01,60.18
2018,6,27,7,15,381.0,125.0,2.05,15.0,297.0,98.31,68.4
2018,6,27,7,30,429.0,140.0,2.0,15.9,351.0,134.69,89.57
2018,6,27,7,45,562.5,127.0,2.0,16.75,434.5,164.91,105.65
2018,6,27,8,0,696.0,114.0,2.0,17.6,518.0,210.35,137.14
2018,6,27,8,15,769.5,106.5,2.0,18.45,587.5,264.11,180.03
2018,6,27,8,30,843.0,99.0,2.0,19.3,657.0,326.28,230.46
2018,6,27,8,45,899.5,87.5,2.05,20.2,719.0,379.95,274.98
2018,6,27,9,0,956.0,76.0,2.1,21.1,781.0,438.37,322.64
2018,6,27,9,15,958.0,81.0,2.25,21.75,819.0,491.2,366.2
2018,6,27,9,30,960.0,86.0,2.4,22.4,857.0,543.36,407.93
2018,6,27,9,45,958.5,92.5,2.55,23.05,889.5,594.04,447.27
2018,6,27,10,0,957.0,99.0,2.7,23.7,922.0,643.36,484.41
2018,6,27,10,15,962.0,100.0,2.85,24.1,949.5,690.5,519.6
2018,6,27,10,30,967.0,101.0,3.0,24.5,977.0,736.43,553.11
2018,6,27,10,45,970.0,102.5,3.2,24.95,998.0,779.97,583.4
2018,6,27,11,0,973.0,104.0,3.4,25.4,1019.0,821.79,611.22
2018,6,27,11,15,975.5,104.5,3.55,25.55,1032.5,860.44,637.19
2018,6,27,11,30,978.0,105.0,3.7,25.7,1046.0,897.01,661.67
2018,6,27,11,45,978.5,105.5,3.85,25.85,1052.0,929.67,683.47
2018,6,27,12,0,979.0,106.0,4.0,26.0,1058.0,959.88,703.64
2018,6,27,12,15,979.5,105.5,4.1,25.95,1056.5,986.59,721.79
2018,6,27,12,30,980.0,105.0,4.2,25.9,1055.0,1010.58,738.23
2018,6,27,12,45,979.0,104.0,4.3,25.85,1046.0,1029.81,751.63
2018,6,27,13,0,978.0,103.0,4.4,25.8,1037.0,1045.97,763.16
2018,6,27,13,15,974.5,103.0,4.45,25.6,1020.0,1057.57,771.98
2018,6,27,13,30,971.0,103.0,4.5,25.4,1003.0,1065.92,778.85
2018,6,27,13,45,966.5,102.0,4.55,25.2,979.0,1068.98,782.35
2018,6,27,14,0,962.0,101.0,4.6,25.0,955.0,1068.74,784.14
2018,6,27,14,15,956.0,99.0,4.65,24.7,924.0,1062.65,782.55
2018,6,27,14,30,950.0,97.0,4.7,24.4,893.0,1053.31,778.96
2018,6,27,14,45,942.5,95.5,4.7,24.1,856.5,1039.87,772.29
2018,6,27,15,0,935.0,94.0,4.7,23.8,820.0,1023.4,763.7
2018,6,27,15,15,924.5,92.0,4.7,23.8,778.0,1000.54,749.96
2018,6,27,15,30,914.0,90.0,4.7,23.8,736.0,974.98,734.45
2018,6,27,15,45,887.0,92.0,4.75,22.9,685.5,936.28,712.83
2018,6,27,16,0,860.0,94.0,4.8,22.0,635.0,896.05,689.77
2018,6,27,16,15,838.0,91.5,4.8,21.3,584.0,861.2,669.22
2018,6,27,16,30,816.0,89.0,4.8,20.6,533.0,817.32,641.74
2018,6,27,16,45,782.0,86.5,4.8,19.95,478.5,762.51,605.56
2018,6,27,17,0,748.0,84.0,4.8,19.3,424.0,707.69,568.49
2018,6,27,17,15,705.0,80.5,4.75,18.5,370.0,649.05,527.56
2018,6,27,17,30,662.0,77.0,4.7,17.7,316.0,588.41,483.77
2018,6,27,17,45,601.0,70.5,4.6,16.85,261.5,513.69,425.8
2018,6,27,18,0,540.0,64.0,4.5,16.0,207.0,442.68,368.51
2018,6,27,18,15,477.0,55.5,4.4,15.25,162.0,372.21,309.32
2018,6,27,18,30,414.0,47.0,4.3,14.5,117.0,306.51,251.87
2018,6,27,18,45,312.0,37.0,4.15,13.7,80.0,225.07,179.54
2018,6,27,19,0,210.0,27.0,4.0,12.9,43.0,149.01,100.13
2018,6,27,19,15,115.0,15.0,3.95,12.45,23.0,60.41,0.0
2018,6,27,19,30,20.0,3.0,3.9,12.0,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.8,11.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.15,9.45,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,9.6,14.0,11.44,0.0
2018,6,28,5,15,189.0,25.0,3.3,10.05,43.0,19.77,7.42
2018,6,28,5,30,304.0,38.0,3.4,10.5,72.0,30.76,21.11
2018,6,28,5,45,419.0,45.0,3.55,10.95,117.5,34.62,25.27
2018,6,28,6,0,534.0,52.0,3.7,11.4,163.0,38.45,29.02
2018,6,28,6,15,598.5,56.5,3.7,12.0,213.0,40.0,30.5
2018,6,28,6,30,663.0,61.0,3.7,12.6,263.0,45.65,35.52
2018,6,28,6,45,705.0,64.5,3.75,13.2,314.5,46.48,36.1
2018,6,28,7,0,747.0,68.0,3.8,13.8,366.0,47.32,36.63
2018,6,28,7,15,776.0,70.5,3.75,14.4,417.5,74.39,39.94
2018,6,28,7,30,805.0,73.0,3.7,15.0,469.0,118.79,62.21
2018,6,28,7,45,826.5,75.5,3.7,15.6,519.0,172.75,101.33
2018,6,28,8,0,848.0,78.0,3.7,16.2,569.0,221.86,141.37
2018,6,28,8,15,865.0,80.0,3.7,16.8,617.0,271.71,184.67
2018,6,28,8,30,882.0,82.0,3.7,17.4,665.0,323.15,230.02
2018,6,28,8,45,895.0,83.5,3.75,18.0,709.0,374.24,274.98
2018,6,28,9,0,908.0,85.0,3.8,18.6,753.0,426.12,319.73
2018,6,28,9,15,919.0,86.0,3.85,19.1,793.0,477.3,363.0
2018,6,28,9,30,930.0,87.0,3.9,19.6,833.0,528.67,405.19
2018,6,28,9,45,939.0,87.0,3.95,20.1,867.0,578.09,444.76
2018,6,28,10,0,948.0,87.0,4.0,20.6,901.0,627.05,482.86
2018,6,28,10,15,954.0,88.0,4.1,20.95,929.5,674.35,519.11
2018,6,28,10,30,960.0,89.0,4.2,21.3,958.0,720.54,553.7
2018,6,28,10,45,964.5,89.5,4.25,21.65,979.0,763.92,584.06
2018,6,28,11,0,969.0,90.0,4.3,22.0,1000.0,805.68,612.2
2018,6,28,11,15,971.5,90.5,4.35,22.2,1014.0,844.09,638.11
2018,6,28,11,30,974.0,91.0,4.4,22.4,1028.0,880.42,662.43
2018,6,28,11,45,975.0,91.0,4.45,22.6,1034.0,912.79,683.9
2018,6,28,12,0,976.0,91.0,4.5,22.8,1040.0,942.73,703.78
2018,6,28,12,15,976.0,91.0,4.6,22.9,1038.5,969.21,722.0
2018,6,28,12,30,976.0,91.0,4.7,23.0,1037.0,992.95,738.44
2018,6,28,12,45,974.0,91.0,4.75,23.1,1028.0,1011.94,751.37
2018,6,28,13,0,972.0,91.0,4.8,23.2,1019.0,1027.88,762.36
2018,6,28,13,15,969.0,90.5,4.9,23.1,1002.5,1039.2,771.45
2018,6,28,13,30,966.0,90.0,5.0,23.0,986.0,1047.31,778.54
2018,6,28,13,45,962.0,88.5,5.05,22.95,962.0,1050.11,781.65
2018,6,28,14,0,958.0,87.0,5.1,22.9,938.0,1049.62,782.72
2018,6,28,14,15,952.0,86.5,5.1,22.7,908.0,1044.97,781.19
2018,6,28,14,30,946.0,86.0,5.1,22.5,878.0,1037.13,777.67
2018,6,28,14,45,938.0,84.5,5.15,22.3,842.0,1023.08,770.47
2018,6,28,15,0,930.0,83.0,5.2,22.1,806.0,1006.02,761.3
2018,6,28,15,15,920.0,81.5,5.2,22.1,764.5,984.14,747.89
2018,6,28,15,30,910.0,80.0,5.2,22.1,723.0,959.57,732.68
2018,6,28,15,45,897.5,77.5,5.1,21.5,677.5,928.97,714.27
2018,6,28,16,0,885.0,75.0,5.0,20.9,632.0,896.09,694.17
2018,6,28,16,15,868.5,73.0,4.95,20.5,583.5,858.25,670.13
2018,6,28,16,30,852.0,71.0,4.9,20.1,535.0,818.81,644.67
2018,6,28,16,45,830.0,68.5,4.8,19.65,484.0,772.88,613.92
2018,6,28,17,0,808.0,66.0,4.7,19.2,433.0,732.84,587.07
2018,6,28,17,15,777.0,63.0,4.65,18.6,381.0,678.06,548.99
2018,6,28,17,30,746.0,60.0,4.6,18.0,329.0,623.69,510.17
2018,6,28,17,45,701.5,56.0,4.5,17.4,277.5,559.68,462.12
2018,6,28,18,0,657.0,52.0,4.4,16.8,226.0,497.8,412.26
2018,6,28,18,15,589.0,47.0,4.25,16.05,178.0,423.28,350.06
2018,6,28,18,30,521.0,42.0,4.1,15.3,130.0,358.65,293.29
2018,6,28,18,45,409.5,34.0,4.0,14.55,89.5,270.19,215.03
2018,6,28,19,0,298.0,26.0,3.9,13.8,49.0,187.62,126.66
2018,6,28,19,15,163.0,15.0,3.85,13.3,26.0,79.71,0.0
2018,6,28,19,30,28.0,4.0,3.8,12.8,3.0,0.0,0.0
2018,6,28,19,45,14.0,2.0,3.75,12.25,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.1,9.05,7.5,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.1,9.2,15.0,12.39,0.0
2018,6,29,5,15,252.5,23.5,2.05,9.7,46.5,19.28,6.77
2018,6,29,5,30,395.0,34.0,2.0,10.2,78.0,27.04,17.9
2018,6,29,5,45,478.5,41.0,1.95,10.65,121.0,31.15,22.22
2018,6,29,6,0,562.0,48.0,1.9,11.1,164.0,35.13,26.1
2018,6,29,6,15,605.0,55.5,1.8,11.9,211.5,39.25,29.87
2018,6,29,6,30,648.0,63.0,1.7,12.7,259.0,43.12,33.26
2018,6,29,6,45,712.0,62.5,1.6,13.5,315.0,44.91,34.69
2018,6,29,7,0,776.0,62.0,1.5,14.3,371.0,42.83,32.6
2018,6,29,7,15,804.0,65.0,1.5,15.25,423.5,70.22,36.19
2018,6,29,7,30,832.0,68.0,1.5,16.2,476.0,123.56,64.89
2018,6,29,7,45,853.5,70.0,1.5,17.15,527.0,171.2,97.91
2018,6,29,8,0,875.0,72.0,1.5,18.1,578.0,221.2,137.84
2018,6,29,8,15,890.5,74.0,1.6,19.1,626.0,272.0,181.0
2018,6,29,8,30,906.0,76.0,1.7,20.1,674.0,324.24,225.88
2018,6,29,8,45,918.0,77.5,1.85,21.1,718.5,376.14,270.25
2018,6,29,9,0,930.0,79.0,2.0,22.1,763.0,428.74,314.17
2018,6,29,9,15,937.0,81.5,2.2,22.95,802.0,480.47,356.58
2018,6,29,9,30,944.0,84.0,2.4,23.8,841.0,532.0,397.55
2018,6,29,9,45,947.5,87.5,2.65,24.65,874.0,582.12,436.4
2018,6,29,10,0,951.0,91.0,2.9,25.5,907.0,631.32,473.43
2018,6,29,10,15,956.5,91.5,3.1,26.0,934.5,678.08,508.29
2018,6,29,10,30,962.0,92.0,3.3,26.5,962.0,723.67,541.51
2018,6,29,10,45,966.5,92.0,3.5,26.95,983.0,766.75,571.24
2018,6,29,11,0,971.0,92.0,3.7,27.4,1004.0,808.21,598.72
2018,6,29,11,15,973.0,92.5,3.8,27.65,1017.5,846.36,623.81
2018,6,29,11,30,975.0,93.0,3.9,27.9,1031.0,882.4,647.33
2018,6,29,11,45,976.0,93.5,4.05,28.1,1037.0,915.34,669.09
2018,6,29,12,0,977.0,94.0,4.2,28.3,1043.0,945.85,689.2
2018,6,29,12,15,975.0,94.5,4.3,28.35,1040.5,971.12,706.03
2018,6,29,12,30,973.0,95.0,4.4,28.4,1038.0,993.57,721.08
2018,6,29,12,45,969.5,95.5,4.5,28.45,1028.0,1011.7,733.39
2018,6,29,13,0,966.0,96.0,4.6,28.5,1018.0,1026.75,743.8
2018,6,29,13,15,962.5,96.0,4.65,28.45,1001.5,1038.15,752.03
2018,6,29,13,30,959.0,96.0,4.7,28.4,985.0,1046.36,758.45
2018,6,29,13,45,954.5,95.0,4.7,28.3,961.5,1049.3,761.31
2018,6,29,14,0,950.0,94.0,4.7,28.2,938.0,1048.99,762.21
2018,6,29,14,15,944.0,92.5,4.7,28.0,907.5,1043.4,760.14
2018,6,29,14,30,938.0,91.0,4.7,27.8,877.0,1034.62,756.14
2018,6,29,14,45,930.0,90.0,4.75,27.65,841.0,1021.31,749.56
2018,6,29,15,0,922.0,89.0,4.8,27.5,805.0,1005.03,741.1
2018,6,29,15,15,911.0,87.0,4.8,27.5,763.5,981.85,727.24
2018,6,29,15,30,900.0,85.0,4.8,27.5,722.0,956.01,711.64
2018,6,29,15,45,887.0,83.0,4.75,26.85,676.5,925.84,694.57
2018,6,29,16,0,874.0,81.0,4.7,26.2,631.0,893.47,675.86
2018,6,29,16,15,857.5,78.0,4.65,25.7,582.0,854.81,652.15
2018,6,29,16,30,841.0,75.0,4.6,25.2,533.0,814.54,627.03
2018,6,29,16,45,819.5,72.0,4.55,24.75,482.5,775.69,602.42
2018,6,29,17,0,798.0,69.0,4.5,24.3,432.0,728.97,571.6
2018,6,29,17,15,768.0,65.0,4.3,23.6,380.0,674.02,534.03
2018,6,29,17,30,738.0,61.0,4.1,22.9,328.0,619.43,495.81
2018,6,29,17,45,695.0,57.0,3.95,22.25,277.0,556.73,449.91
2018,6,29,18,0,652.0,53.0,3.8,21.6,226.0,496.01,402.2
2018,6,29,18,15,586.5,47.5,3.4,20.65,178.0,426.68,345.41
2018,6,29,18,30,521.0,42.0,3.0,19.7,130.0,358.79,287.48
2018,6,29,18,45,414.5,34.0,2.6,18.75,89.5,272.78,212.84
2018,6,29,19,0,308.0,26.0,2.2,17.8,49.0,192.18,127.35
2018,6,29,19,15,167.5,15.0,2.15,17.25,26.0,81.54,0.0
2018,6,29,19,30,27.0,4.0,2.1,16.7,3.0,0.0,0.0
2018,6,29,19,45,13.5,2.0,2.05,16.15,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.15,12.55,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.2,12.9,15.0,11.44,0.0
2018,6,30,5,15,278.5,21.5,1.35,13.7,46.5,17.4,5.03
2018,6,30,5,30,427.0,31.0,1.5,14.5,78.0,24.32,15.18
2018,6,30,5,45,514.5,37.0,1.7,15.3,122.5,30.28,20.99
2018,6,30,6,0,602.0,43.0,1.9,16.1,167.0,33.93,24.47
2018,6,30,6,15,656.5,47.5,1.75,17.05,217.0,36.11,26.43
2018,6,30,6,30,711.0,52.0,1.6,18.0,267.0,38.25,28.23
2018,6,30,6,45,748.0,55.0,1.45,18.95,318.5,39.07,28.77
2018,6,30,7,0,785.0,58.0,1.3,19.9,370.0,39.88,29.26
2018,6,30,7,15,811.0,61.0,1.15,20.95,422.0,73.69,38.58
2018,6,30,7,30,837.0,64.0,1.0,22.0,474.0,119.9,60.39
2018,6,30,7,45,856.5,66.5,0.85,23.05,524.5,167.83,92.65
2018,6,30,8,0,876.0,69.0,0.7,24.1,575.0,217.95,131.36
2018,6,30,8,15,890.5,71.0,0.8,24.85,622.5,268.53,173.22
2018,6,30,8,30,905.0,73.0,0.9,25.6,670.0,320.46,216.73
2018,6,30,8,45,916.0,75.0,1.05,26.4,714.0,372.37,260.05
2018,6,30,9,0,927.0,77.0,1.2,27.2,758.0,424.88,302.9
2018,6,30,9,15,936.5,77.5,1.25,27.75,797.0,475.89,343.47
2018,6,30,9,30,946.0,78.0,1.3,28.3,836.0,526.92,382.78
2018,6,30,9,45,953.0,79.0,1.4,28.9,870.0,576.86,420.25
2018,6,30,10,0,960.0,80.0,1.5,29.5,904.0,626.16,456.14
2018,6,30,10,15,964.5,81.0,1.6,29.85,931.0,673.07,489.87
2018,6,30,10,30,969.0,82.0,1.7,30.2,958.0,718.72,521.93
2018,6,30,10,45,972.0,83.0,1.85,30.6,978.5,761.86,550.5
2018,6,30,11,0,975.0,84.0,2.0,31.0,999.0,803.27,577.08
2018,6,30,11,15,976.5,85.0,2.15,31.2,1012.5,841.6,601.96
2018,6,30,11,30,978.0,86.0,2.3,31.4,1026.0,877.77,625.35
2018,6,30,11,45,978.5,86.0,2.4,31.6,1031.5,909.88,645.68
2018,6,30,12,0,979.0,86.0,2.5,31.8,1037.0,939.5,664.4
2018,6,30,12,15,977.0,87.0,2.7,31.8,1035.0,965.23,682.08
2018,6,30,12,30,975.0,88.0,2.9,31.8,1033.0,988.15,698.05
2018,6,30,12,45,971.5,89.0,3.05,31.85,1023.5,1006.74,710.82
2018,6,30,13,0,968.0,90.0,3.2,31.9,1014.0,1022.26,721.78
2018,6,30,13,15,964.5,90.0,3.3,31.8,997.5,1033.64,730.3
2018,6,30,13,30,961.0,90.0,3.4,31.7,981.0,1041.81,736.96
2018,6,30,13,45,956.0,89.5,3.5,31.55,957.0,1044.74,740.61
2018,6,30,14,0,951.0,89.0,3.6,31.4,933.0,1044.42,742.37
2018,6,30,14,15,945.0,87.5,3.7,31.2,903.0,1038.79,741.04
2018,6,30,14,30,939.0,86.0,3.8,31.0,873.0,1029.96,737.8
2018,6,30,14,45,930.5,85.0,3.9,30.8,837.0,1016.11,731.42
2018,6,30,15,0,922.0,84.0,4.0,30.6,801.0,999.28,723.18
2018,6,30,15,15,911.5,83.0,4.0,30.6,760.0,977.69,710.69
2018,6,30,15,30,901.0,82.0,4.0,30.6,719.0,953.46,696.52
2018,6,30,15,45,886.5,80.5,4.05,29.95,673.5,922.46,679.89
2018,6,30,16,0,872.0,79.0,4.1,29.3,628.0,889.32,661.65
2018,6,30,16,15,853.0,77.5,4.05,28.8,579.0,850.33,638.26
2018,6,30,16,30,834.0,76.0,4.0,28.3,530.0,809.92,613.59
2018,6,30,16,45,810.5,73.0,4.0,27.8,479.0,769.7,588.84
2018,6,30,17,0,787.0,70.0,4.0,27.3,428.0,721.71,557.97
2018,6,30,17,15,755.5,66.5,3.9,26.55,376.5,666.66,521.38
2018,6,30,17,30,724.0,63.0,3.8,25.8,325.0,612.09,484.03
2018,6,30,17,45,679.5,58.5,3.7,25.05,274.0,548.28,438.0
2018,6,30,18,0,635.0,54.0,3.6,24.3,223.0,486.6,390.37
2018,6,30,18,15,567.5,48.5,3.4,23.25,175.5,416.97,334.37
2018,6,30,18,30,500.0,43.0,3.2,22.2,128.0,348.77,277.13
2018,6,30,18,45,393.0,34.5,3.0,21.15,88.0,262.79,203.46
2018,6,30,19,0,286.0,26.0,2.8,20.1,48.0,182.33,119.69
2018,6,30,19,15,155.0,14.5,2.7,19.4,25.5,76.07,0.0
2018,6,30,19,30,24.0,3.0,2.6,18.7,3.0,0.0,0.0
2018,6,30,19,45,12.0,1.5,2.5,18.0,1.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,4,45,42.5,5.0,1.65,13.15,6.0,0.0,0.0
2018,7,1,5,0,85.0,10.0,1.7,13.4,12.0,9.53,0.0
2018,7,1,5,15,205.0,22.0,1.85,13.95,41.0,17.91,4.89
2018,7,1,5,30,325.0,34.0,2.0,14.5,70.0,27.11,17.52
2018,7,1,5,45,402.5,43.5,2.1,15.1,110.5,33.43,23.75
2018,7,1,6,0,480.0,53.0,2.2,15.7,151.0,39.41,29.34
2018,7,1,6,15,495.5,65.0,2.25,16.4,191.0,47.06,36.19
2018,7,1,6,30,511.0,77.0,2.3,17.1,231.0,54.2,42.4
2018,7,1,6,45,588.0,79.0,2.3,17.85,287.5,53.02,41.15
2018,7,1,7,0,665.0,81.0,2.3,18.6,344.0,52.09,40.08
2018,7,1,7,15,708.5,83.0,2.3,19.35,398.0,79.01,45.85
2018,7,1,7,30,752.0,85.0,2.3,20.1,452.0,120.7,65.06
2018,7,1,7,45,774.5,88.5,2.25,20.9,501.5,165.67,95.65
2018,7,1,8,0,797.0,92.0,2.2,21.7,551.0,213.25,133.01
2018,7,1,8,15,814.5,94.5,2.25,22.4,598.0,261.3,173.33
2018,7,1,8,30,832.0,97.0,2.3,23.1,645.0,317.63,220.68
2018,7,1,8,45,845.5,99.5,2.35,23.8,688.5,367.35,262.77
2018,7,1,9,0,859.0,102.0,2.4,24.5,732.0,417.96,304.72
2018,7,1,9,15,869.0,104.5,2.45,25.15,771.0,467.73,345.07
2018,7,1,9,30,879.0,107.0,2.5,25.8,810.0,517.66,384.32
2018,7,1,9,45,887.0,108.5,2.55,26.4,843.5,565.66,421.08
2018,7,1,10,0,895.0,110.0,2.6,27.0,877.0,613.22,456.41
2018,7,1,10,15,901.0,111.5,2.7,27.5,904.5,658.89,489.8
2018,7,1,10,30,907.0,113.0,2.8,28.0,932.0,703.55,521.66
2018,7,1,10,45,911.0,114.0,2.85,28.45,952.5,745.19,550.33
2018,7,1,11,0,915.0,115.0,2.9,28.9,973.0,785.3,576.0
2018,7,1,11,15,917.5,115.5,3.0,29.15,986.5,822.13,599.98
2018,7,1,11,30,920.0,116.0,3.1,29.4,1000.0,857.03,622.56
2018,7,1,11,45,921.0,115.5,3.2,29.6,1005.5,887.7,642.39
2018,7,1,12,0,922.0,115.0,3.3,29.8,1011.0,916.1,660.73
2018,7,1,12,15,916.5,118.5,3.4,29.8,1008.0,939.98,676.68
2018,7,1,12,30,911.0,122.0,3.5,29.8,1005.0,961.17,690.96
2018,7,1,12,45,902.5,126.0,3.65,29.8,994.0,977.23,702.34
2018,7,1,13,0,894.0,130.0,3.8,29.8,983.0,990.35,711.95
2018,7,1,13,15,889.5,130.0,3.85,29.65,966.5,1000.47,719.56
2018,7,1,13,30,885.0,130.0,3.9,29.5,950.0,1007.6,725.37
2018,7,1,13,45,878.5,129.5,3.95,29.3,926.5,1009.23,727.92
2018,7,1,14,0,872.0,129.0,4.0,29.1,903.0,1007.83,728.68
2018,7,1,14,15,864.5,127.5,4.05,28.8,873.5,1001.4,726.59
2018,7,1,14,30,857.0,126.0,4.1,28.5,844.0,992.02,722.7
2018,7,1,14,45,846.0,125.0,4.1,28.2,808.5,976.87,714.83
2018,7,1,15,0,835.0,124.0,4.1,27.9,773.0,967.76,711.08
2018,7,1,15,15,822.5,121.5,4.1,27.9,732.5,944.25,696.93
2018,7,1,15,30,810.0,119.0,4.1,27.9,692.0,918.29,681.25
2018,7,1,15,45,793.5,116.0,4.05,27.1,647.0,885.8,662.96
2018,7,1,16,0,777.0,113.0,4.0,26.3,602.0,851.38,643.16
2018,7,1,16,15,756.0,109.0,3.9,25.75,554.0,810.15,617.48
2018,7,1,16,30,735.0,105.0,3.8,25.2,506.0,771.76,593.49
2018,7,1,16,45,708.5,100.5,3.75,24.65,456.0,723.43,562.13
2018,7,1,17,0,682.0,96.0,3.7,24.1,406.0,674.81,529.92
2018,7,1,17,15,647.0,90.5,3.55,23.4,356.0,618.56,491.17
2018,7,1,17,30,612.0,85.0,3.4,22.7,306.0,563.21,451.53
2018,7,1,17,45,563.5,77.5,3.3,22.0,256.5,497.57,401.92
2018,7,1,18,0,515.0,70.0,3.2,21.3,207.0,434.6,352.51
2018,7,1,18,15,447.0,61.0,3.05,20.55,161.5,361.44,292.88
2018,7,1,18,30,379.0,52.0,2.9,19.8,116.0,293.33,235.2
2018,7,1,18,45,284.0,40.0,2.75,19.0,79.0,213.82,166.56
2018,7,1,19,0,189.0,28.0,2.6,18.2,42.0,141.39,92.56
2018,7,1,19,15,100.0,15.0,2.55,17.7,22.0,54.47,0.0
2018,7,1,19,30,11.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,1,19,45,5.5,1.0,2.45,16.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,2,4,45,26.5,5.0,1.1,12.15,5.5,0.0,0.0
2018,7,2,5,0,53.0,10.0,1.2,12.4,11.0,9.53,0.0
2018,7,2,5,15,148.5,24.0,1.25,12.9,37.5,19.01,5.06
2018,7,2,5,30,244.0,38.0,1.3,13.4,64.0,29.62,19.73
2018,7,2,5,45,319.5,50.0,1.35,13.95,103.0,38.18,28.05
2018,7,2,6,0,395.0,62.0,1.4,14.5,142.0,46.39,35.69
2018,7,2,6,15,399.0,72.5,1.4,15.3,173.0,52.94,41.58
2018,7,2,6,30,403.0,83.0,1.4,16.1,204.0,59.13,46.94
2018,7,2,6,45,465.0,93.0,1.4,16.95,257.5,64.77,51.63
2018,7,2,7,0,527.0,103.0,1.4,17.8,311.0,68.61,54.63
2018,7,2,7,15,567.5,112.5,1.45,18.6,364.5,90.54,58.71
2018,7,2,7,30,608.0,122.0,1.5,19.4,418.0,131.02,79.17
2018,7,2,7,45,636.0,129.0,1.5,20.25,468.0,172.45,107.05
2018,7,2,8,0,664.0,136.0,1.5,21.1,518.0,217.1,141.27
2018,7,2,8,15,701.5,136.5,1.6,21.85,570.5,261.96,177.42
2018,7,2,8,30,739.0,137.0,1.7,22.6,623.0,310.7,217.47
2018,7,2,8,45,777.0,132.5,1.8,23.3,674.0,364.18,261.18
2018,7,2,9,0,815.0,128.0,1.9,24.0,725.0,415.55,302.87
2018,7,2,9,15,820.5,134.0,1.95,24.55,762.5,464.79,342.53
2018,7,2,9,30,826.0,140.0,2.0,25.1,800.0,513.93,380.92
2018,7,2,9,45,827.5,146.5,2.1,25.65,831.5,561.09,416.92
2018,7,2,10,0,829.0,153.0,2.2,26.2,863.0,607.44,451.29
2018,7,2,10,15,835.0,156.0,2.25,26.7,890.5,652.61,483.84
2018,7,2,10,30,841.0,159.0,2.3,27.2,918.0,697.01,515.0
2018,7,2,10,45,844.5,162.0,2.35,27.7,939.0,738.7,543.54
2018,7,2,11,0,848.0,165.0,2.4,28.2,960.0,779.07,570.56
2018,7,2,11,15,850.5,167.0,2.5,28.45,974.0,816.32,594.78
2018,7,2,11,30,853.0,169.0,2.6,28.7,988.0,851.9,617.77
2018,7,2,11,45,852.5,170.0,2.7,29.0,993.0,882.23,637.1
2018,7,2,12,0,852.0,171.0,2.8,29.3,998.0,910.43,655.04
2018,7,2,12,15,850.0,172.0,2.9,29.35,996.0,935.05,671.33
2018,7,2,12,30,848.0,173.0,3.0,29.4,994.0,957.23,686.1
2018,7,2,12,45,843.0,174.5,3.1,29.5,984.5,974.49,697.67
2018,7,2,13,0,838.0,176.0,3.2,29.6,975.0,988.97,707.56
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,998.1,714.5
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,1004.28,719.72
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,1004.54,721.51
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,1001.84,721.54
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,992.24,717.46
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,979.82,711.67
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,962.54,703.08
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,948.76,696.84
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,921.58,680.24
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,892.21,662.23
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,835.85,628.14
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,779.18,593.13
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,733.37,564.13
