Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,477.36,351.31
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,525.14,387.8
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,572.56,422.76
2018,7,22,10,15,884.5,102.0,1.6,27.15,864.0,618.23,456.27
2018,7,22,10,30,891.0,103.0,1.7,27.7,892.0,662.97,488.25
2018,7,22,10,45,896.5,103.5,1.75,28.3,913.5,705.47,517.49
2018,7,22,11,0,902.0,104.0,1.8,28.9,935.0,746.6,543.87
2018,7,22,11,15,906.0,104.0,1.9,29.3,950.0,784.58,568.17
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,820.73,591.1
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,853.24,611.55
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,883.51,630.49
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,909.59,647.48
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,933.09,662.9
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,952.92,676.06
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,969.89,687.5
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,981.54,696.27
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,990.09,703.23
2018,7,22,13,45,906.5,97.0,2.9,30.65,909.5,993.53,706.96
2018,7,22,14,0,902.0,96.0,3.0,30.6,887.0,993.8,708.83
2018,7,22,14,15,896.0,94.0,3.1,30.35,857.5,988.38,707.76
2018,7,22,14,30,890.0,92.0,3.2,30.1,828.0,979.84,704.82
2018,7,22,14,45,882.0,90.5,3.3,29.9,793.0,966.85,698.95
2018,7,22,15,0,874.0,89.0,3.4,29.7,758.0,950.96,691.25
2018,7,22,15,15,862.5,88.0,3.4,29.7,718.0,929.52,678.74
2018,7,22,15,30,851.0,87.0,3.4,29.7,678.0,905.55,664.62
2018,7,22,15,45,837.0,84.5,3.55,28.9,633.5,875.16,649.11
2018,7,22,16,0,823.0,82.0,3.7,28.1,589.0,842.67,631.87
2018,7,22,16,15,804.5,79.0,3.75,27.55,541.0,803.78,608.71
2018,7,22,16,30,786.0,76.0,3.8,27.0,493.0,770.56,589.17
2018,7,22,16,45,761.5,73.0,3.9,26.4,443.5,724.03,559.95
2018,7,22,17,0,737.0,70.0,4.0,25.8,394.0,676.95,529.58
2018,7,22,17,15,703.5,66.0,4.0,25.05,343.0,621.65,492.15
2018,7,22,17,30,670.0,62.0,4.0,24.3,292.0,567.04,453.96
2018,7,22,17,45,622.0,57.0,4.0,23.5,242.5,505.96,408.34
2018,7,22,18,0,574.0,52.0,4.0,22.7,193.0,444.62,359.82
2018,7,22,18,15,501.5,45.0,3.9,21.95,147.5,369.61,297.91
2018,7,22,18,30,429.0,38.0,3.8,21.2,102.0,300.44,238.26
2018,7,22,18,45,312.5,29.0,3.7,20.45,66.0,214.02,160.98
2018,7,22,19,0,196.0,20.0,3.6,19.7,30.0,125.53,23.34
2018,7,22,19,15,98.0,10.0,3.5,19.25,15.0,47.8,0.0
2018,7,22,19,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,23,4,45,11.0,1.5,1.65,13.75,1.0,0.0,0.0
2018,7,23,5,0,22.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.5,1.7,14.35,23.0,12.87,0.0
2018,7,23,5,30,292.0,24.0,1.7,14.9,44.0,19.61,7.72
2018,7,23,5,45,398.0,31.5,1.7,15.4,83.5,24.45,15.37
2018,7,23,6,0,504.0,39.0,1.7,15.9,123.0,29.14,20.0
2018,7,23,6,15,570.0,44.5,1.75,16.75,170.5,34.86,25.26
2018,7,23,6,30,636.0,50.0,1.8,17.6,218.0,37.84,27.91
2018,7,23,6,45,680.0,54.5,1.85,18.45,269.0,39.82,29.54
2018,7,23,7,0,724.0,59.0,1.9,19.3,320.0,41.73,31.02
2018,7,23,7,15,754.5,62.0,1.95,20.15,371.5,42.35,31.33
2018,7,23,7,30,785.0,65.0,2.0,21.0,423.0,76.0,37.31
2018,7,23,7,45,807.5,67.5,2.05,21.85,473.0,129.14,67.44
2018,7,23,8,0,830.0,70.0,2.1,22.7,523.0,177.48,101.8
2018,7,23,8,15,846.0,72.5,2.15,23.6,571.0,226.93,141.69
2018,7,23,8,30,862.0,75.0,2.2,24.5,619.0,277.94,184.65
2018,7,23,8,45,874.5,77.0,2.2,25.4,663.0,328.88,227.92
2018,7,23,9,0,887.0,79.0,2.2,26.3,707.0,380.64,271.14
2018,7,23,9,15,897.5,80.5,2.2,27.1,747.5,431.8,312.93
2018,7,23,9,30,908.0,82.0,2.2,27.9,788.0,483.17,353.52
2018,7,23,9,45,916.5,83.0,2.2,28.7,822.5,533.11,391.71
2018,7,23,10,0,925.0,84.0,2.2,29.5,857.0,582.64,428.25
2018,7,23,10,15,930.0,84.5,2.2,29.95,884.5,629.02,462.01
2018,7,23,10,30,935.0,85.0,2.2,30.4,912.0,674.25,493.97
2018,7,23,10,45,938.0,87.0,2.25,30.8,933.5,718.1,524.43
2018,7,23,11,0,941.0,89.0,2.3,31.2,955.0,760.3,551.31
2018,7,23,11,15,943.5,89.0,2.35,31.4,969.0,798.49,575.7
2018,7,23,11,30,946.0,89.0,2.4,31.6,983.0,834.64,598.59
2018,7,23,11,45,947.5,89.0,2.5,31.8,990.0,867.77,619.78
2018,7,23,12,0,949.0,89.0,2.6,32.0,997.0,898.5,639.38
2018,7,23,12,15,945.0,91.5,2.7,32.05,995.0,924.26,656.2
2018,7,23,12,30,941.0,94.0,2.8,32.1,993.0,947.19,671.28
2018,7,23,12,45,911.0,113.0,2.95,32.15,977.0,959.2,679.91
2018,7,23,13,0,881.0,132.0,3.1,32.2,961.0,967.54,686.38
2018,7,23,13,15,800.5,187.0,3.2,32.1,931.0,967.95,687.97
2018,7,23,13,30,720.0,242.0,3.3,32.0,901.0,963.79,686.79
2018,7,23,13,45,721.5,237.0,3.45,31.9,883.0,970.22,692.87
2018,7,23,14,0,723.0,232.0,3.6,31.8,865.0,973.86,697.17
2018,7,23,14,15,743.5,209.5,3.65,31.45,841.5,974.95,700.05
2018,7,23,14,30,764.0,187.0,3.7,31.1,818.0,972.43,700.75
2018,7,23,14,45,700.0,202.5,3.8,30.7,761.0,925.51,672.93
2018,7,23,15,0,636.0,218.0,3.9,30.3,704.0,876.64,643.61
2018,7,23,15,15,574.0,226.0,3.9,30.3,646.5,815.87,603.1
2018,7,23,15,30,512.0,234.0,3.9,30.3,589.0,760.35,565.41
2018,7,23,15,45,398.0,247.5,3.95,29.1,512.5,663.46,499.54
2018,7,23,16,0,284.0,261.0,4.0,27.9,436.0,557.35,424.88
2018,7,23,16,15,214.0,243.5,4.05,27.25,369.0,458.28,353.46
2018,7,23,16,30,144.0,226.0,4.1,26.6,302.0,376.44,292.43
2018,7,23,16,45,102.5,197.0,4.1,25.95,248.5,307.18,240.25
2018,7,23,17,0,61.0,168.0,4.1,25.3,195.0,227.64,178.62
2018,7,23,17,15,51.0,135.0,4.05,24.6,155.5,181.54,142.98
2018,7,23,17,30,41.0,102.0,4.0,23.9,116.0,135.66,106.59
2018,7,23,17,45,22.5,79.0,4.0,23.2,86.5,96.73,74.76
2018,7,23,18,0,4.0,56.0,4.0,22.5,57.0,55.13,40.18
2018,7,23,18,15,18.0,45.0,3.85,21.85,48.0,55.82,40.85
2018,7,23,18,30,32.0,34.0,3.7,21.2,39.0,58.31,42.38
2018,7,23,18,45,31.0,24.0,3.55,20.55,27.5,46.13,30.59
2018,7,23,19,0,30.0,14.0,3.4,19.9,16.0,30.58,0.0
2018,7,23,19,15,15.0,7.0,3.25,19.5,8.0,12.51,0.0
2018,7,23,19,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.5,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.7,2.0,0.0,0.0
2018,7,24,5,15,141.5,13.5,1.7,15.15,22.0,12.87,0.0
2018,7,24,5,30,265.0,24.0,1.8,15.6,42.0,19.72,7.16
2018,7,24,5,45,374.0,32.5,1.9,16.1,81.0,25.46,16.12
2018,7,24,6,0,483.0,41.0,2.0,16.6,120.0,30.95,21.5
2018,7,24,6,15,553.0,47.0,2.05,17.35,168.0,34.03,24.44
2018,7,24,6,30,623.0,53.0,2.1,18.1,216.0,40.53,30.21
2018,7,24,6,45,670.5,57.0,2.1,18.85,267.5,41.96,31.36
2018,7,24,7,0,718.0,61.0,2.1,19.6,319.0,43.37,32.42
2018,7,24,7,15,739.0,66.0,2.25,20.6,367.5,45.4,33.92
2018,7,24,7,30,760.0,71.0,2.4,21.6,416.0,77.76,40.05
2018,7,24,7,45,797.0,70.5,2.55,22.55,470.0,121.38,61.71
2018,7,24,8,0,834.0,70.0,2.7,23.5,524.0,176.35,100.54
2018,7,24,8,15,767.0,100.5,2.8,24.35,548.0,224.77,142.73
2018,7,24,8,30,700.0,131.0,2.9,25.2,572.0,268.67,182.44
2018,7,24,8,45,740.0,128.5,3.05,26.0,624.5,322.16,226.11
2018,7,24,9,0,780.0,126.0,3.2,26.8,677.0,373.72,268.23
2018,7,24,9,15,845.5,104.0,3.3,27.45,733.0,428.61,312.25
2018,7,24,9,30,911.0,82.0,3.4,28.1,789.0,483.07,355.54
2018,7,24,9,45,915.0,85.5,3.5,28.8,822.5,533.07,394.69
2018,7,24,10,0,919.0,89.0,3.6,29.5,856.0,582.27,432.03
2018,7,24,10,15,925.0,90.0,3.65,30.0,884.5,629.51,467.13
2018,7,24,10,30,931.0,91.0,3.7,30.5,913.0,675.7,500.52
2018,7,24,10,45,935.5,92.0,3.8,31.05,935.0,719.63,531.55
2018,7,24,11,0,940.0,93.0,3.9,31.6,957.0,762.01,559.2
2018,7,24,11,15,943.0,93.0,4.0,31.8,971.5,800.64,584.62
2018,7,24,11,30,946.0,93.0,4.1,32.0,986.0,837.26,608.56
2018,7,24,11,45,947.5,92.5,4.2,32.2,992.5,870.02,629.82
2018,7,24,12,0,949.0,92.0,4.3,32.4,999.0,900.38,649.46
2018,7,24,12,15,948.0,93.0,4.35,32.45,998.5,927.43,667.09
2018,7,24,12,30,947.0,94.0,4.4,32.5,998.0,951.75,682.96
2018,7,24,12,45,944.5,94.0,4.5,32.55,989.0,970.84,695.75
2018,7,24,13,0,942.0,94.0,4.6,32.6,980.0,986.9,706.68
2018,7,24,13,15,939.5,93.5,4.65,32.5,964.5,999.35,715.59
2018,7,24,13,30,937.0,93.0,4.7,32.4,949.0,1008.63,722.58
2018,7,24,13,45,933.0,92.5,4.7,32.3,926.5,1013.23,726.45
2018,7,24,14,0,929.0,92.0,4.7,32.2,904.0,1014.6,728.4
2018,7,24,14,15,923.0,90.5,4.75,32.0,874.5,1009.69,727.08
2018,7,24,14,30,917.0,89.0,4.8,31.8,845.0,1001.59,723.92
2018,7,24,14,45,909.5,87.5,4.8,31.6,809.5,988.89,717.48
2018,7,24,15,0,902.0,86.0,4.8,31.4,774.0,973.18,709.17
2018,7,24,15,15,891.5,84.0,4.8,31.4,733.0,951.14,696.16
2018,7,24,15,30,881.0,82.0,4.8,31.4,692.0,926.41,681.43
2018,7,24,15,45,867.5,80.0,4.8,30.75,647.0,896.41,664.93
2018,7,24,16,0,854.0,78.0,4.8,30.1,602.0,864.21,646.78
2018,7,24,16,15,837.0,75.5,4.75,29.6,553.5,826.37,623.78
2018,7,24,16,30,820.0,73.0,4.7,29.1,505.0,786.97,599.4
2018,7,24,16,45,796.5,69.5,4.65,28.6,454.0,746.56,573.91
2018,7,24,17,0,773.0,66.0,4.6,28.1,403.0,698.43,542.3
2018,7,24,17,15,740.0,63.0,4.4,27.35,351.5,643.5,504.92
2018,7,24,17,30,707.0,60.0,4.2,26.6,300.0,589.14,466.96
2018,7,24,17,45,660.0,54.5,4.0,25.85,249.0,523.28,418.09
2018,7,24,18,0,613.0,49.0,3.8,25.1,198.0,459.86,368.1
2018,7,24,18,15,540.0,43.5,3.45,24.2,151.5,388.67,309.46
2018,7,24,18,30,467.0,38.0,3.1,23.3,105.0,319.58,250.1
2018,7,24,18,45,344.0,28.5,2.75,22.4,67.5,227.95,168.07
2018,7,24,19,0,221.0,19.0,2.4,21.5,30.0,133.47,0.0
2018,7,24,19,15,110.5,9.5,2.35,21.05,15.0,51.92,0.0
2018,7,24,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,4,45,13.0,1.5,1.45,14.8,1.0,0.0,0.0
2018,7,25,5,0,26.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,7,25,5,15,178.0,13.0,1.65,15.6,23.0,12.39,0.0
2018,7,25,5,30,330.0,23.0,1.8,16.2,44.0,18.89,5.9
2018,7,25,5,45,440.0,29.5,1.95,16.8,84.5,24.96,15.59
2018,7,25,6,0,550.0,36.0,2.1,17.4,125.0,29.22,19.88
2018,7,25,6,15,615.5,41.0,2.15,18.25,174.0,31.96,22.51
2018,7,25,6,30,681.0,46.0,2.2,19.1,223.0,34.67,24.92
2018,7,25,6,45,723.0,49.5,2.25,19.9,274.5,36.01,26.01
2018,7,25,7,0,765.0,53.0,2.3,20.7,326.0,37.32,27.0
2018,7,25,7,15,794.0,56.0,2.55,21.75,378.5,45.18,33.56
2018,7,25,7,30,823.0,59.0,2.8,22.8,431.0,76.88,38.48
2018,7,25,7,45,844.5,61.0,3.05,23.8,482.0,124.1,62.06
2018,7,25,8,0,866.0,63.0,3.3,24.8,533.0,173.77,96.72
2018,7,25,8,15,882.0,64.5,3.45,25.7,581.5,224.27,137.22
2018,7,25,8,30,898.0,66.0,3.6,26.6,630.0,276.32,181.12
2018,7,25,8,45,910.0,68.5,3.8,27.55,675.5,329.37,226.38
2018,7,25,9,0,922.0,71.0,4.0,28.5,721.0,383.19,271.7
2018,7,25,9,15,929.5,73.0,4.15,29.2,761.0,435.36,315.09
2018,7,25,9,30,937.0,75.0,4.3,29.9,801.0,487.42,357.19
2018,7,25,9,45,942.5,77.5,4.5,30.6,835.5,538.59,397.44
2018,7,25,10,0,948.0,80.0,4.7,31.3,870.0,589.04,436.1
2018,7,25,10,15,952.5,81.5,4.75,31.7,898.5,637.12,472.17
2018,7,25,10,30,957.0,83.0,4.8,32.1,927.0,683.98,506.42
2018,7,25,10,45,931.0,103.5,4.85,32.45,941.0,725.44,535.58
2018,7,25,11,0,905.0,124.0,4.9,32.8,955.0,762.93,560.76
2018,7,25,11,15,871.5,150.0,4.95,32.9,960.5,795.55,582.42
2018,7,25,11,30,838.0,176.0,5.0,33.0,966.0,827.51,603.58
2018,7,25,11,45,860.0,162.5,5.05,33.15,978.5,863.75,627.4
2018,7,25,12,0,882.0,149.0,5.1,33.3,991.0,894.48,647.44
2018,7,25,12,15,916.5,124.5,5.1,33.3,999.0,928.42,669.69
2018,7,25,12,30,951.0,100.0,5.1,33.3,1007.0,960.26,690.48
2018,7,25,12,45,949.0,100.5,5.15,33.3,998.5,980.52,704.05
2018,7,25,13,0,947.0,101.0,5.2,33.3,990.0,997.77,715.82
2018,7,25,13,15,951.5,95.5,5.2,33.1,976.0,1012.06,726.02
2018,7,25,13,30,956.0,90.0,5.2,32.9,962.0,1023.1,734.25
2018,7,25,13,45,951.0,90.0,5.2,32.75,939.0,1027.37,738.09
2018,7,25,14,0,946.0,90.0,5.2,32.6,916.0,1028.34,739.96
2018,7,25,14,15,940.0,88.5,5.2,32.3,886.0,1023.42,738.63
2018,7,25,14,30,934.0,87.0,5.2,32.0,856.0,1015.25,735.33
2018,7,25,14,45,925.5,86.0,5.2,31.7,819.5,1002.01,728.83
2018,7,25,15,0,917.0,85.0,5.2,31.4,783.0,985.73,720.42
2018,7,25,15,15,898.0,87.0,5.2,31.4,739.5,960.03,704.92
2018,7,25,15,30,879.0,89.0,5.2,31.4,696.0,931.97,687.88
2018,7,25,15,45,873.0,83.5,5.15,30.5,652.0,904.84,673.65
2018,7,25,16,0,867.0,78.0,5.1,29.6,608.0,875.05,657.43
2018,7,25,16,15,833.5,79.0,5.0,28.95,554.0,826.83,627.19
2018,7,25,16,30,800.0,80.0,4.9,28.3,500.0,785.16,601.2
2018,7,25,16,45,755.5,80.0,4.75,27.65,444.0,725.7,561.65
2018,7,25,17,0,711.0,80.0,4.6,27.0,388.0,666.85,521.73
2018,7,25,17,15,652.5,76.5,4.3,26.25,331.0,598.33,473.37
2018,7,25,17,30,594.0,73.0,4.0,25.5,274.0,529.1,422.71
2018,7,25,17,45,527.5,66.0,3.7,24.75,222.0,453.32,364.34
2018,7,25,18,0,461.0,59.0,3.4,24.0,170.0,381.89,307.31
2018,7,25,18,15,389.5,50.5,3.15,23.2,128.5,310.58,248.4
2018,7,25,18,30,318.0,42.0,2.9,22.4,87.0,244.98,192.1
2018,7,25,18,45,205.0,29.0,2.65,21.65,53.5,159.1,116.03
2018,7,25,19,0,92.0,16.0,2.4,20.9,20.0,71.93,0.0
2018,7,25,19,15,46.0,8.0,2.35,20.4,10.0,25.41,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,1.8,13.8,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,7,26,5,15,87.0,12.5,1.8,14.4,17.5,11.91,0.0
2018,7,26,5,30,165.0,24.0,1.8,14.9,34.0,19.01,5.2
2018,7,26,5,45,264.5,35.5,1.8,15.4,69.5,27.56,17.86
2018,7,26,6,0,364.0,47.0,1.8,15.9,105.0,36.47,26.36
2018,7,26,6,15,429.5,56.5,1.8,16.7,149.5,42.2,31.7
2018,7,26,6,30,495.0,66.0,1.8,17.5,194.0,47.61,36.53
2018,7,26,6,45,549.5,73.5,1.8,18.35,245.0,51.03,39.4
2018,7,26,7,0,604.0,81.0,1.8,19.2,296.0,54.23,41.97
2018,7,26,7,15,665.5,82.0,1.9,20.2,353.0,52.41,40.06
2018,7,26,7,30,727.0,83.0,2.0,21.2,410.0,82.53,46.36
2018,7,26,7,45,758.5,85.5,2.1,22.25,462.5,126.15,67.68
2018,7,26,8,0,790.0,88.0,2.2,23.3,515.0,173.42,100.06
2018,7,26,8,15,810.0,90.5,2.25,24.15,564.0,221.95,138.53
2018,7,26,8,30,830.0,93.0,2.3,25.0,613.0,272.58,180.7
2018,7,26,8,45,845.0,96.0,2.4,25.9,658.5,330.46,228.92
2018,7,26,9,0,860.0,99.0,2.5,26.8,704.0,382.72,272.33
2018,7,26,9,15,871.5,100.5,2.55,27.65,744.5,433.26,313.57
2018,7,26,9,30,883.0,102.0,2.6,28.5,785.0,484.13,353.82
2018,7,26,9,45,891.0,105.0,2.7,29.3,820.5,534.61,392.68
2018,7,26,10,0,899.0,108.0,2.8,30.1,856.0,584.69,430.01
2018,7,26,10,15,906.0,109.0,2.9,30.8,885.0,631.89,464.4
2018,7,26,10,30,913.0,110.0,3.0,31.5,914.0,678.16,497.18
2018,7,26,10,45,918.0,111.0,3.15,32.25,936.5,721.95,527.49
2018,7,26,11,0,923.0,112.0,3.3,33.0,959.0,764.28,555.22
2018,7,26,11,15,926.5,113.0,3.35,33.25,974.5,803.84,580.58
2018,7,26,11,30,930.0,114.0,3.4,33.5,990.0,841.5,604.5
2018,7,26,11,45,931.0,115.0,3.5,33.8,997.0,875.06,625.72
2018,7,26,12,0,932.0,116.0,3.6,34.1,1004.0,906.27,645.36
2018,7,26,12,15,932.5,115.5,3.65,34.1,1003.5,933.19,662.73
2018,7,26,12,30,933.0,115.0,3.7,34.1,1003.0,957.46,678.46
2018,7,26,12,45,931.5,115.0,3.75,34.1,995.0,977.59,691.6
2018,7,26,13,0,930.0,115.0,3.8,34.1,987.0,994.77,702.97
2018,7,26,13,15,926.0,114.5,3.9,33.95,970.5,1006.01,711.45
2018,7,26,13,30,922.0,114.0,4.0,33.8,954.0,1014.08,718.08
2018,7,26,13,45,916.5,113.5,4.05,33.65,930.5,1017.49,721.6
2018,7,26,14,0,911.0,113.0,4.1,33.5,907.0,1017.69,723.24
2018,7,26,14,15,904.0,111.0,4.2,33.15,876.5,1011.63,721.92
2018,7,26,14,30,897.0,109.0,4.3,32.8,846.0,1002.41,718.7
2018,7,26,14,45,887.5,107.0,4.35,32.45,809.5,987.67,711.71
2018,7,26,15,0,878.0,105.0,4.4,32.1,773.0,969.99,702.89
2018,7,26,15,15,854.0,108.0,4.4,32.1,728.0,941.38,685.66
2018,7,26,15,30,830.0,111.0,4.4,32.1,683.0,918.9,672.55
2018,7,26,15,45,810.0,108.5,4.4,31.1,635.5,883.63,653.45
2018,7,26,16,0,790.0,106.0,4.4,30.1,588.0,846.48,632.81
2018,7,26,16,15,777.5,99.5,4.35,29.4,541.0,809.51,610.98
2018,7,26,16,30,765.0,93.0,4.3,28.7,494.0,770.72,587.5
2018,7,26,16,45,740.0,87.5,4.25,28.0,442.5,721.4,556.01
2018,7,26,17,0,715.0,82.0,4.2,27.3,391.0,671.53,523.39
2018,7,26,17,15,678.5,76.5,4.0,26.35,339.0,616.81,486.32
2018,7,26,17,30,642.0,71.0,3.8,25.4,287.0,559.46,445.84
2018,7,26,17,45,588.0,64.5,3.55,24.45,236.0,490.67,393.61
2018,7,26,18,0,534.0,58.0,3.3,23.5,185.0,425.08,341.71
2018,7,26,18,15,439.0,50.0,3.1,22.6,137.5,337.78,270.28
2018,7,26,18,30,344.0,42.0,2.9,21.7,90.0,258.16,202.7
2018,7,26,18,45,233.5,29.5,2.65,20.75,56.0,175.16,127.49
2018,7,26,19,0,123.0,17.0,2.4,19.8,22.0,86.47,0.0
2018,7,26,19,15,61.5,8.5,2.3,19.35,11.0,31.8,0.0
2018,7,26,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.05,18.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,5,15,105.5,10.5,2.55,12.65,17.0,10.01,0.0
2018,7,27,5,30,211.0,21.0,2.6,13.1,34.0,17.08,3.26
2018,7,27,5,45,330.0,31.0,2.65,13.55,73.0,24.35,15.19
2018,7,27,6,0,449.0,41.0,2.7,14.0,112.0,31.22,21.92
2018,7,27,6,15,473.5,51.0,2.75,14.8,150.0,37.57,27.82
2018,7,27,6,30,498.0,61.0,2.8,15.6,188.0,43.51,33.16
2018,7,27,6,45,521.0,72.5,2.9,16.35,232.0,50.26,39.04
2018,7,27,7,0,544.0,84.0,3.0,17.1,276.0,56.52,44.35
2018,7,27,7,15,582.0,93.5,3.05,17.95,328.5,60.84,47.81
2018,7,27,7,30,620.0,103.0,3.1,18.8,381.0,86.65,53.33
2018,7,27,7,45,671.5,105.0,3.15,19.6,439.0,126.48,72.42
2018,7,27,8,0,723.0,107.0,3.2,20.4,497.0,172.03,103.16
2018,7,27,8,15,784.0,98.0,3.25,21.2,557.0,221.33,140.89
2018,7,27,8,30,845.0,89.0,3.3,22.0,617.0,278.21,187.06
2018,7,27,8,45,858.5,92.5,3.35,22.75,662.5,330.09,231.73
2018,7,27,9,0,872.0,96.0,3.4,23.5,708.0,382.92,276.7
2018,7,27,9,15,885.5,96.0,3.5,24.25,749.0,433.67,319.24
2018,7,27,9,30,899.0,96.0,3.6,25.0,790.0,484.89,361.01
2018,7,27,9,45,910.0,96.5,3.65,25.7,826.0,535.56,401.12
2018,7,27,10,0,921.0,97.0,3.7,26.4,862.0,586.04,439.85
2018,7,27,10,15,927.5,98.5,3.8,26.95,891.5,634.33,476.22
2018,7,27,10,30,934.0,100.0,3.9,27.5,921.0,681.61,510.9
2018,7,27,10,45,939.0,100.0,3.95,28.0,943.0,725.37,542.22
2018,7,27,11,0,944.0,100.0,4.0,28.5,965.0,767.6,570.48
2018,7,27,11,15,947.0,101.0,4.1,28.85,980.0,807.5,596.73
2018,7,27,11,30,950.0,102.0,4.2,29.2,995.0,845.4,621.43
2018,7,27,11,45,952.0,102.0,4.25,29.55,1002.5,879.41,643.15
2018,7,27,12,0,954.0,102.0,4.3,29.9,1010.0,911.04,663.19
2018,7,27,12,15,955.5,100.5,4.4,30.0,1009.5,938.31,681.2
2018,7,27,12,30,957.0,99.0,4.5,30.1,1009.0,962.86,697.46
2018,7,27,12,45,957.5,98.0,4.55,30.15,1001.5,984.12,711.53
2018,7,27,13,0,958.0,97.0,4.6,30.2,994.0,1002.37,723.72
2018,7,27,13,15,955.5,96.0,4.65,30.15,978.0,1014.65,732.43
2018,7,27,13,30,953.0,95.0,4.7,30.1,962.0,1023.68,739.26
2018,7,27,13,45,949.0,94.0,4.75,30.0,939.0,1027.95,743.4
2018,7,27,14,0,945.0,93.0,4.8,29.9,916.0,1028.91,745.54
2018,7,27,14,15,940.0,91.5,4.85,29.7,886.5,1025.04,745.0
2018,7,27,14,30,935.0,90.0,4.9,29.5,857.0,1017.89,742.47
2018,7,27,14,45,927.5,88.0,4.9,29.3,820.5,1004.55,735.57
2018,7,27,15,0,920.0,86.0,4.9,29.1,784.0,988.1,726.74
2018,7,27,15,15,909.5,84.5,4.9,29.1,742.5,966.39,713.89
2018,7,27,15,30,899.0,83.0,4.9,29.1,701.0,941.95,699.27
2018,7,27,15,45,886.5,80.0,4.75,28.5,655.0,911.33,681.09
2018,7,27,16,0,874.0,77.0,4.6,27.9,609.0,878.35,661.23
2018,7,27,16,15,857.5,74.5,4.5,27.35,560.0,840.4,638.09
2018,7,27,16,30,841.0,72.0,4.4,26.8,511.0,800.79,613.56
2018,7,27,16,45,817.5,69.0,4.3,26.3,459.0,760.32,587.89
2018,7,27,17,0,794.0,66.0,4.2,25.8,407.0,712.1,556.07
2018,7,27,17,15,754.5,62.5,4.0,24.95,352.5,650.99,514.32
2018,7,27,17,30,715.0,59.0,3.8,24.1,298.0,590.91,472.02
2018,7,27,17,45,666.0,54.0,3.6,23.2,246.5,524.11,422.13
2018,7,27,18,0,617.0,49.0,3.4,22.3,195.0,459.85,371.09
2018,7,27,18,15,538.0,43.0,3.25,21.35,147.5,384.85,308.99
2018,7,27,18,30,459.0,37.0,3.1,20.4,100.0,312.31,246.17
2018,7,27,18,45,304.5,27.0,2.95,19.4,61.5,206.15,149.95
2018,7,27,19,0,150.0,17.0,2.8,18.4,23.0,80.56,0.0
2018,7,27,19,15,75.0,8.5,2.8,17.85,11.5,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,28,5,15,92.0,11.0,2.25,12.0,16.5,10.48,0.0
2018,7,28,5,30,184.0,22.0,2.3,12.5,33.0,18.19,2.69
2018,7,28,5,45,273.0,34.5,2.4,13.0,68.0,27.77,18.08
2018,7,28,6,0,362.0,47.0,2.5,13.5,103.0,36.76,26.82
2018,7,28,6,15,414.5,59.5,2.45,14.15,146.5,45.17,34.65
2018,7,28,6,30,467.0,72.0,2.4,14.8,190.0,53.08,41.78
2018,7,28,6,45,527.0,80.5,2.4,15.5,242.5,57.07,45.22
2018,7,28,7,0,587.0,89.0,2.4,16.2,295.0,60.83,48.31
2018,7,28,7,15,627.0,95.0,2.4,17.1,347.0,62.3,49.26
2018,7,28,7,30,667.0,101.0,2.4,18.0,399.0,85.18,52.09
2018,7,28,7,45,716.5,102.0,2.35,18.85,457.0,126.49,71.16
2018,7,28,8,0,766.0,103.0,2.3,19.7,515.0,178.85,106.95
2018,7,28,8,15,786.0,107.5,2.3,20.6,564.5,227.77,145.75
2018,7,28,8,30,806.0,112.0,2.3,21.5,614.0,278.85,188.39
2018,7,28,8,45,821.0,115.5,2.25,22.4,659.5,329.6,231.39
2018,7,28,9,0,836.0,119.0,2.2,23.3,705.0,381.6,274.78
2018,7,28,9,15,838.0,126.5,2.2,24.1,743.0,432.81,316.85
2018,7,28,9,30,840.0,134.0,2.2,24.9,781.0,483.59,357.2
2018,7,28,9,45,836.0,144.0,2.25,25.7,812.5,532.92,395.2
2018,7,28,10,0,832.0,154.0,2.3,26.5,844.0,580.95,430.93
2018,7,28,10,15,838.5,157.0,2.35,27.1,873.0,627.72,465.07
2018,7,28,10,30,845.0,160.0,2.4,27.7,902.0,673.75,497.72
2018,7,28,10,45,849.0,162.5,2.45,28.3,923.5,716.75,527.43
2018,7,28,11,0,853.0,165.0,2.5,28.9,945.0,758.46,555.53
2018,7,28,11,15,855.5,166.5,2.6,29.3,959.5,796.68,581.16
2018,7,28,11,30,858.0,168.0,2.7,29.7,974.0,833.16,604.43
2018,7,28,11,45,858.0,169.5,2.8,30.1,980.5,865.72,624.99
2018,7,28,12,0,858.0,171.0,2.9,30.5,987.0,896.11,644.07
2018,7,28,12,15,866.5,165.5,2.95,30.75,989.0,925.02,662.2
2018,7,28,12,30,875.0,160.0,3.0,31.0,991.0,945.31,674.76
2018,7,28,12,45,884.0,153.0,3.1,31.25,986.0,968.14,689.43
2018,7,28,13,0,893.0,146.0,3.2,31.5,981.0,988.32,702.43
2018,7,28,13,15,889.0,145.5,3.3,31.45,965.0,999.58,710.72
2018,7,28,13,30,885.0,145.0,3.4,31.4,949.0,1007.77,717.24
2018,7,28,13,45,879.5,143.0,3.45,31.4,925.0,1009.91,719.56
2018,7,28,14,0,874.0,141.0,3.5,31.4,901.0,1008.89,720.04
2018,7,28,14,15,866.5,139.0,3.55,31.2,870.5,1002.79,718.01
2018,7,28,14,30,859.0,137.0,3.6,31.0,840.0,1002.46,719.85
2018,7,28,14,45,819.5,147.0,3.7,30.75,794.0,972.47,703.02
2018,7,28,15,0,780.0,157.0,3.8,30.5,748.0,940.01,684.62
2018,7,28,15,15,693.5,178.0,3.8,30.5,682.0,879.69,646.21
2018,7,28,15,30,607.0,199.0,3.8,30.5,616.0,813.02,602.86
2018,7,28,15,45,625.0,176.0,3.8,29.75,579.5,794.79,594.39
2018,7,28,16,0,643.0,153.0,3.8,29.0,543.0,772.97,582.87
2018,7,28,16,15,603.5,148.0,3.75,28.45,489.5,718.28,547.39
2018,7,28,16,30,564.0,143.0,3.7,27.9,436.0,663.55,511.1
2018,7,28,16,45,534.0,133.0,3.7,27.3,387.5,605.43,471.59
2018,7,28,17,0,504.0,123.0,3.7,26.7,339.0,554.05,435.8
2018,7,28,17,15,452.5,109.5,3.5,25.8,284.0,483.21,384.07
2018,7,28,17,30,401.0,96.0,3.3,24.9,229.0,414.98,332.74
2018,7,28,17,45,387.5,83.0,3.15,24.05,193.0,375.43,302.52
2018,7,28,18,0,374.0,70.0,3.0,23.2,157.0,336.18,270.93
2018,7,28,18,15,309.0,57.0,2.85,22.25,117.0,268.22,214.55
2018,7,28,18,30,244.0,44.0,2.7,21.3,77.0,206.02,161.07
2018,7,28,18,45,147.5,28.0,2.55,20.3,45.5,130.4,92.04
2018,7,28,19,0,51.0,12.0,2.4,19.3,14.0,33.23,0.0
2018,7,28,19,15,25.5,6.0,2.35,18.75,7.0,5.72,0.0
2018,7,28,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,29,5,15,79.5,10.0,1.65,13.75,14.5,9.53,0.0
2018,7,29,5,30,159.0,20.0,1.7,14.1,29.0,15.81,0.32
2018,7,29,5,45,232.5,33.0,1.75,14.45,61.0,25.65,16.09
2018,7,29,6,0,306.0,46.0,1.8,14.8,93.0,35.07,25.17
2018,7,29,6,15,414.0,54.5,1.8,15.45,143.5,40.78,30.57
2018,7,29,6,30,522.0,63.0,1.8,16.1,194.0,45.5,34.86
2018,7,29,6,45,551.0,73.0,1.8,16.8,240.0,51.0,39.64
2018,7,29,7,0,580.0,83.0,1.8,17.5,286.0,56.11,43.93
2018,7,29,7,15,588.0,96.5,1.85,18.4,330.5,63.46,50.02
2018,7,29,7,30,596.0,110.0,1.9,19.3,375.0,88.4,56.61
2018,7,29,7,45,612.0,121.5,1.9,20.2,422.5,131.25,78.86
2018,7,29,8,0,628.0,133.0,1.9,21.1,470.0,176.17,110.03
2018,7,29,8,15,677.0,131.5,1.9,21.95,525.5,219.0,142.17
2018,7,29,8,30,726.0,130.0,1.9,22.8,581.0,267.09,180.63
2018,7,29,8,45,794.0,114.0,1.95,23.65,641.0,318.95,222.45
2018,7,29,9,0,862.0,98.0,2.0,24.5,701.0,377.93,269.9
2018,7,29,9,15,878.5,98.0,2.05,25.25,743.5,429.46,312.2
2018,7,29,9,30,895.0,98.0,2.1,26.0,786.0,481.78,353.92
2018,7,29,9,45,895.5,104.0,2.15,26.75,819.0,531.76,392.66
2018,7,29,10,0,896.0,110.0,2.2,27.5,852.0,580.66,429.27
2018,7,29,10,15,902.5,111.5,2.3,28.05,881.0,628.02,464.25
2018,7,29,10,30,909.0,113.0,2.4,28.6,910.0,674.42,497.61
2018,7,29,10,45,914.0,114.0,2.45,29.2,932.0,718.22,527.99
2018,7,29,11,0,919.0,115.0,2.5,29.8,954.0,760.57,556.01
2018,7,29,11,15,921.5,115.5,2.6,29.95,968.5,798.96,581.18
2018,7,29,11,30,924.0,116.0,2.7,30.1,983.0,835.37,604.94
2018,7,29,11,45,908.5,127.5,2.85,30.3,985.0,864.84,624.27
2018,7,29,12,0,893.0,139.0,3.0,30.5,987.0,891.17,641.57
2018,7,29,12,15,836.0,178.0,3.1,30.35,971.5,909.21,654.12
2018,7,29,12,30,779.0,217.0,3.2,30.2,956.0,922.65,663.84
2018,7,29,12,45,783.5,211.5,3.3,30.0,949.0,937.9,675.01
2018,7,29,13,0,788.0,206.0,3.4,29.8,942.0,954.89,687.41
2018,7,29,13,15,746.5,228.5,3.45,29.6,916.5,958.89,691.15
2018,7,29,13,30,705.0,251.0,3.5,29.4,891.0,954.47,689.64
2018,7,29,13,45,698.5,246.0,3.55,29.15,866.5,953.16,690.48
2018,7,29,14,0,692.0,241.0,3.6,28.9,842.0,949.02,689.54
2018,7,29,14,15,707.5,222.0,3.65,28.7,818.0,949.02,691.33
2018,7,29,14,30,723.0,203.0,3.7,28.5,794.0,945.74,691.06
2018,7,29,14,45,729.5,188.0,3.75,28.25,761.5,934.67,685.91
2018,7,29,15,0,736.0,173.0,3.8,28.0,729.0,920.41,678.77
2018,7,29,15,15,739.5,158.0,3.8,28.0,690.5,900.09,666.69
2018,7,29,15,30,743.0,143.0,3.8,28.0,652.0,876.64,652.57
2018,7,29,15,45,751.0,129.0,3.8,27.2,613.0,855.38,642.0
2018,7,29,16,0,759.0,115.0,3.8,26.4,574.0,826.73,626.22
2018,7,29,16,15,748.5,107.0,3.8,25.85,527.5,790.58,604.39
2018,7,29,16,30,738.0,99.0,3.8,25.3,481.0,752.53,580.9
2018,7,29,16,45,708.0,94.0,3.75,24.7,429.5,704.77,549.83
2018,7,29,17,0,678.0,89.0,3.7,24.1,378.0,652.95,515.06
2018,7,29,17,15,644.0,82.5,3.6,23.4,327.5,596.54,475.89
2018,7,29,17,30,610.0,76.0,3.5,22.7,277.0,541.0,435.37
2018,7,29,17,45,536.5,69.5,3.4,22.0,223.5,460.76,373.22
2018,7,29,18,0,463.0,63.0,3.3,21.3,170.0,385.29,312.48
2018,7,29,18,15,382.5,52.0,3.15,20.7,125.5,306.02,246.32
2018,7,29,18,30,302.0,41.0,3.0,20.1,81.0,231.65,182.1
2018,7,29,18,45,197.0,28.0,2.85,19.45,49.5,153.02,107.6
2018,7,29,19,0,92.0,15.0,2.7,18.8,18.0,53.45,0.0
2018,7,29,19,15,46.0,7.5,2.6,18.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.5,1.95,13.6,15.0,10.01,0.0
2018,7,30,5,30,169.0,21.0,2.0,13.9,30.0,16.68,0.0
2018,7,30,5,45,263.5,32.5,2.1,14.15,64.0,26.1,16.39
2018,7,30,6,0,358.0,44.0,2.2,14.4,98.0,34.22,24.44
2018,7,30,6,15,429.5,53.5,2.1,14.95,143.0,40.05,29.97
2018,7,30,6,30,501.0,63.0,2.0,15.5,188.0,45.57,35.01
2018,7,30,6,45,552.0,71.0,1.95,16.0,238.0,49.49,38.43
2018,7,30,7,0,603.0,79.0,1.9,16.5,288.0,53.15,41.51
2018,7,30,7,15,657.5,81.0,1.9,17.3,343.0,52.08,40.29
2018,7,30,7,30,712.0,83.0,1.9,18.1,398.0,75.41,44.92
2018,7,30,7,45,634.5,116.0,1.85,18.9,422.5,127.35,75.57
2018,7,30,8,0,557.0,149.0,1.8,19.7,447.0,178.25,115.35
2018,7,30,8,15,692.0,120.0,1.85,20.6,525.0,211.43,136.25
2018,7,30,8,30,827.0,91.0,1.9,21.5,603.0,263.69,175.39
2018,7,30,8,45,850.5,90.0,2.0,22.4,651.0,320.9,223.44
2018,7,30,9,0,874.0,89.0,2.1,23.3,699.0,373.21,267.43
2018,7,30,9,15,886.0,90.5,2.15,24.25,740.0,424.75,310.0
2018,7,30,9,30,898.0,92.0,2.2,25.2,781.0,476.65,351.52
2018,7,30,9,45,907.5,93.0,2.3,26.15,816.5,527.05,390.74
2018,7,30,10,0,917.0,94.0,2.4,27.1,852.0,577.13,428.43
2018,7,30,10,15,923.0,95.5,2.5,27.95,881.0,625.07,463.54
2018,7,30,10,30,929.0,97.0,2.6,28.8,910.0,671.96,496.86
2018,7,30,10,45,933.0,98.0,2.7,29.6,932.0,715.84,527.26
2018,7,30,11,0,937.0,99.0,2.8,30.4,954.0,758.12,554.72
2018,7,30,11,15,939.5,100.0,2.85,30.95,968.5,797.51,579.41
2018,7,30,11,30,942.0,101.0,2.9,31.5,983.0,834.87,602.49
2018,7,30,11,45,942.5,101.5,3.0,32.0,989.5,867.96,623.02
2018,7,30,12,0,943.0,102.0,3.1,32.5,996.0,898.61,641.87
2018,7,30,12,15,938.5,104.5,3.15,32.7,994.0,924.21,657.89
2018,7,30,12,30,934.0,107.0,3.2,32.9,992.0,946.94,672.11
2018,7,30,12,45,927.0,110.5,3.25,33.1,982.0,965.41,683.67
2018,7,30,13,0,920.0,114.0,3.3,33.3,972.0,980.8,693.37
2018,7,30,13,15,916.0,113.5,3.35,33.25,955.5,991.95,701.22
2018,7,30,13,30,912.0,113.0,3.4,33.2,939.0,999.94,707.22
2018,7,30,13,45,907.0,112.0,3.45,33.2,916.0,1003.26,710.27
2018,7,30,14,0,902.0,111.0,3.5,33.2,893.0,1003.37,711.45
2018,7,30,14,15,894.5,110.0,3.5,32.95,862.5,997.86,709.6
2018,7,30,14,30,887.0,109.0,3.5,32.7,832.0,989.24,705.93
2018,7,30,14,45,877.0,107.0,3.5,32.5,795.5,974.07,698.03
2018,7,30,15,0,867.0,105.0,3.5,32.3,759.0,955.99,688.37
2018,7,30,15,15,854.5,103.0,3.5,32.3,717.5,932.77,674.88
2018,7,30,15,30,842.0,101.0,3.5,32.3,676.0,907.02,659.77
2018,7,30,15,45,825.0,99.0,3.55,31.55,630.0,882.65,647.82
2018,7,30,16,0,808.0,97.0,3.6,30.8,584.0,848.37,629.02
2018,7,30,16,15,775.0,96.5,3.6,30.25,531.5,800.27,599.7
2018,7,30,16,30,742.0,96.0,3.6,29.7,479.0,751.43,569.34
2018,7,30,16,45,715.0,91.0,3.65,29.1,428.0,705.71,540.79
2018,7,30,17,0,688.0,86.0,3.7,28.5,377.0,655.96,508.51
2018,7,30,17,15,641.5,81.0,3.55,27.55,324.0,591.94,464.74
2018,7,30,17,30,595.0,76.0,3.4,26.6,271.0,529.7,419.96
2018,7,30,17,45,543.5,68.0,3.25,25.65,222.0,462.7,369.27
2018,7,30,18,0,492.0,60.0,3.1,24.7,173.0,398.75,318.7
2018,7,30,18,15,410.5,50.5,2.9,23.65,128.5,319.51,253.76
2018,7,30,18,30,329.0,41.0,2.7,22.6,84.0,246.87,191.69
2018,7,30,18,45,216.0,27.5,2.5,21.55,51.0,160.18,109.8
2018,7,30,19,0,103.0,14.0,2.3,20.5,18.0,56.99,0.0
2018,7,30,19,15,51.5,7.0,2.2,19.9,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,62.0,10.0,1.2,13.55,13.0,9.53,0.0
2018,7,31,5,30,124.0,20.0,1.2,14.1,26.0,15.87,0.0
2018,7,31,5,45,211.5,34.5,1.25,14.65,59.5,26.95,16.98
2018,7,31,6,0,299.0,49.0,1.3,15.2,93.0,37.56,27.26
2018,7,31,6,15,355.5,62.0,1.3,15.95,135.0,46.5,35.52
2018,7,31,6,30,412.0,75.0,1.3,16.7,177.0,55.02,43.16
2018,7,31,6,45,447.0,88.0,1.3,17.4,222.0,63.06,50.13
2018,7,31,7,0,482.0,101.0,1.3,18.1,267.0,70.66,56.52
2018,7,31,7,15,451.0,123.0,1.35,19.1,298.5,83.94,67.57
2018,7,31,7,30,420.0,145.0,1.4,20.1,330.0,107.93,76.7
2018,7,31,7,45,412.0,166.5,1.4,21.05,366.5,147.58,99.5
2018,7,31,8,0,404.0,188.0,1.4,22.0,403.0,186.91,127.45
2018,7,31,8,15,419.5,202.5,1.4,22.9,444.5,224.87,155.95
2018,7,31,8,30,435.0,217.0,1.4,23.8,486.0,264.67,187.02
2018,7,31,8,45,551.5,194.0,1.4,24.75,561.0,306.5,217.23
2018,7,31,9,0,668.0,171.0,1.4,25.7,636.0,357.13,255.24
2018,7,31,9,15,716.5,162.5,1.45,26.55,688.0,405.82,293.4
2018,7,31,9,30,765.0,154.0,1.5,27.4,740.0,463.08,337.03
2018,7,31,9,45,806.5,142.0,1.5,28.3,785.0,512.74,374.15
2018,7,31,10,0,848.0,130.0,1.5,29.2,830.0,568.63,414.53
2018,7,31,10,15,857.0,130.5,1.65,29.7,859.0,614.7,448.37
2018,7,31,10,30,866.0,131.0,1.8,30.2,888.0,660.09,480.97
2018,7,31,10,45,874.0,131.0,1.9,30.7,911.0,703.51,511.2
2018,7,31,11,0,882.0,131.0,2.0,31.2,934.0,745.78,539.99
2018,7,31,11,15,887.0,130.5,2.1,31.45,949.0,784.04,564.74
2018,7,31,11,30,892.0,130.0,2.2,31.7,964.0,820.55,588.13
2018,7,31,11,45,895.5,129.5,2.3,31.95,972.0,853.96,609.39
2018,7,31,12,0,899.0,129.0,2.4,32.2,980.0,885.22,629.22
2018,7,31,12,15,900.0,128.0,2.5,32.3,979.5,911.57,646.29
2018,7,31,12,30,901.0,127.0,2.6,32.4,979.0,935.36,661.79
2018,7,31,12,45,900.0,126.0,2.7,32.55,970.5,954.61,674.36
2018,7,31,13,0,899.0,125.0,2.8,32.7,962.0,970.98,685.22
2018,7,31,13,15,897.0,123.0,2.9,32.65,946.0,982.43,693.66
2018,7,31,13,30,895.0,121.0,3.0,32.6,930.0,990.78,700.29
2018,7,31,13,45,891.5,119.0,3.05,32.55,907.5,994.53,703.79
2018,7,31,14,0,888.0,117.0,3.1,32.5,885.0,995.11,705.44
2018,7,31,14,15,881.5,115.0,3.15,32.3,855.0,989.6,703.82
2018,7,31,14,30,875.0,113.0,3.2,32.1,825.0,980.98,700.37
2018,7,31,14,45,866.5,110.0,3.25,31.9,788.5,966.29,693.14
2018,7,31,15,0,858.0,107.0,3.3,31.7,752.0,948.66,684.11
2018,7,31,15,15,845.5,105.0,3.3,31.7,711.0,925.58,670.69
2018,7,31,15,30,833.0,103.0,3.3,31.7,670.0,907.93,660.91
2018,7,31,15,45,818.5,99.0,3.35,31.0,624.0,875.75,643.6
2018,7,31,16,0,804.0,95.0,3.4,30.3,578.0,841.44,624.67
2018,7,31,16,15,785.0,91.0,3.4,29.75,529.5,801.31,600.81
2018,7,31,16,30,766.0,87.0,3.4,29.2,481.0,759.74,575.54
2018,7,31,16,45,739.0,82.5,3.4,28.65,429.5,709.95,543.89
2018,7,31,17,0,712.0,78.0,3.4,28.1,378.0,659.76,511.15
2018,7,31,17,15,674.0,73.0,3.3,27.15,326.5,604.54,474.15
2018,7,31,17,30,636.0,68.0,3.2,26.2,275.0,547.09,433.75
2018,7,31,17,45,583.0,61.5,3.1,25.3,225.0,479.45,382.64
2018,7,31,18,0,530.0,55.0,3.0,24.4,175.0,414.99,331.63
2018,7,31,18,15,449.5,46.5,2.9,23.4,130.0,336.14,266.94
2018,7,31,18,30,369.0,38.0,2.8,22.4,85.0,263.86,204.75
2018,7,31,18,45,242.0,25.5,2.7,21.4,51.0,169.61,113.98
2018,7,31,19,0,115.0,13.0,2.6,20.4,17.0,60.91,0.0
2018,7,31,19,15,57.5,6.5,2.5,19.8,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
