Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,1,5,15,95.5,10.0,1.3,13.6,14.5,9.53,0.0
2018,8,1,5,30,191.0,20.0,1.3,14.1,29.0,16.71,0.0
2018,8,1,5,45,282.5,30.0,1.3,14.65,62.0,23.97,14.36
2018,8,1,6,0,374.0,40.0,1.3,15.2,95.0,30.8,21.33
2018,8,1,6,15,437.5,50.0,1.3,16.0,139.0,37.22,27.33
2018,8,1,6,30,501.0,60.0,1.3,16.8,183.0,43.27,32.79
2018,8,1,6,45,535.0,70.0,1.3,17.65,229.0,48.87,37.64
2018,8,1,7,0,569.0,80.0,1.3,18.5,275.0,54.08,41.99
2018,8,1,7,15,606.5,87.0,1.25,19.55,326.0,56.61,43.87
2018,8,1,7,30,644.0,94.0,1.2,20.6,377.0,73.04,45.43
2018,8,1,7,45,706.0,91.0,1.15,21.6,436.0,111.0,59.6
2018,8,1,8,0,768.0,88.0,1.1,22.6,495.0,160.37,90.93
2018,8,1,8,15,802.0,86.0,1.1,23.55,547.0,206.86,126.15
2018,8,1,8,30,836.0,84.0,1.1,24.5,599.0,263.77,171.94
2018,8,1,8,45,851.0,86.5,1.15,25.45,644.5,314.97,214.67
2018,8,1,9,0,866.0,89.0,1.2,26.4,690.0,367.28,257.8
2018,8,1,9,15,879.5,89.5,1.3,27.3,731.0,418.26,299.2
2018,8,1,9,30,893.0,90.0,1.4,28.2,772.0,469.75,339.77
2018,8,1,9,45,905.0,90.0,1.5,29.1,808.5,520.36,378.43
2018,8,1,10,0,917.0,90.0,1.6,30.0,845.0,570.88,415.76
2018,8,1,10,15,923.0,91.5,1.75,30.55,874.0,618.88,451.03
2018,8,1,10,30,929.0,93.0,1.9,31.1,903.0,665.83,484.66
2018,8,1,10,45,933.5,93.0,2.1,31.6,924.5,709.22,515.5
2018,8,1,11,0,938.0,93.0,2.3,32.1,946.0,751.03,543.54
2018,8,1,11,15,940.5,94.0,2.45,32.3,961.0,790.49,569.39
2018,8,1,11,30,943.0,95.0,2.6,32.5,976.0,827.9,593.77
2018,8,1,11,45,927.5,107.5,2.75,32.7,979.0,859.04,614.0
2018,8,1,12,0,912.0,120.0,2.9,32.9,982.0,886.95,632.16
2018,8,1,12,15,928.5,108.5,3.05,32.9,985.5,917.2,652.37
2018,8,1,12,30,945.0,97.0,3.2,32.9,989.0,945.13,671.1
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,964.47,684.42
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,980.73,695.93
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,992.85,705.04
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,1001.76,712.25
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,1005.5,716.47
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,1005.97,718.77
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,1001.2,717.68
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,993.24,714.69
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,978.71,707.69
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,961.19,698.84
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,938.94,685.8
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,914.06,671.08
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,882.37,654.5
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,848.56,636.22
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,815.6,617.25
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,773.84,591.74
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,724.86,560.52
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,675.44,528.19
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,617.07,488.4
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,559.59,447.84
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,495.04,398.43
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,430.24,346.42
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,350.49,280.04
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,277.47,216.18
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,177.77,116.82
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,66.68,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,8.1,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,13.45,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,23.09,13.61
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,31.82,22.34
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,33.92,24.57
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,36.14,26.65
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,41.97,31.78
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,47.39,36.4
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,47.03,35.8
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,65.31,39.19
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,105.99,53.48
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,159.89,88.46
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,210.51,128.12
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,263.0,172.19
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,315.65,217.43
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,369.37,263.19
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,422.52,308.01
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,475.53,351.49
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,526.92,392.4
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,577.44,431.35
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,625.9,468.09
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,673.36,503.12
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,718.38,535.48
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,761.8,564.82
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,801.78,590.8
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,839.73,615.19
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,873.84,636.6
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,905.47,656.23
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,933.28,674.51
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,958.24,690.98
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,978.43,704.28
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,995.51,715.67
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,1007.88,724.71
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,1016.98,731.8
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,1021.28,736.11
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,1022.24,738.42
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,1017.88,737.44
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,1010.23,734.48
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,996.38,727.45
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,979.43,718.49
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,957.26,705.43
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,932.35,690.6
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,901.29,673.75
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,867.91,655.13
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,830.29,632.54
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,790.95,608.4
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,749.26,582.29
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,699.84,549.87
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,642.7,511.03
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,586.17,471.21
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,518.96,420.14
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,454.36,367.95
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,345.5,277.63
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,244.38,191.02
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,136.8,86.34
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,24.58,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,8.58,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,14.94,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,22.35,12.87
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,29.34,20.16
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,32.46,23.29
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,38.87,29.14
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,41.01,30.99
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,46.09,35.34
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,50.98,39.38
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,63.52,38.59
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,110.31,57.08
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,160.4,89.5
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,212.12,129.96
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,272.23,179.76
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,324.85,224.55
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,378.05,269.31
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,431.19,313.27
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,484.78,356.34
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,536.56,396.73
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,588.1,435.6
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,636.7,471.45
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,684.18,505.46
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,729.01,536.83
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,772.18,565.74
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,811.97,591.27
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,849.64,615.22
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,883.9,636.91
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,915.67,656.91
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,942.59,674.15
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,966.68,689.62
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,986.01,702.25
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,1002.24,713.02
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,1012.93,720.97
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,1020.35,727.0
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,1021.13,728.95
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,1018.62,728.96
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,1011.4,726.21
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,1001.06,721.58
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,983.86,712.59
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,972.22,707.36
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,947.14,692.45
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,919.46,675.9
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,882.37,654.45
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,843.45,631.52
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,796.53,602.44
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,753.5,575.61
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,698.68,539.61
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,644.06,502.91
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,580.43,458.51
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,518.4,412.89
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,445.66,356.98
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,376.58,301.64
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,296.28,235.29
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,223.08,172.01
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,137.6,81.85
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,42.52,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,7.63,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,15.25,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,23.48,13.46
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,34.94,24.72
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,43.48,32.66
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,51.53,39.9
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,56.43,44.15
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,61.02,47.97
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,63.26,49.55
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,74.48,49.63
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,117.38,66.84
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,163.66,96.29
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,211.0,132.25
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,260.79,172.8
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,315.86,218.44
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,366.67,260.67
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,416.15,301.33
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,467.72,342.75
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,522.31,385.34
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,573.51,424.52
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,621.38,460.75
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,668.5,495.54
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,713.55,528.1
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,757.34,558.52
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,797.13,584.99
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,834.98,610.02
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,869.0,632.24
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,900.67,652.85
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,928.6,671.65
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,953.78,688.72
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,973.7,702.69
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,990.52,714.78
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,1003.73,725.1
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,1013.67,733.45
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,1019.24,738.96
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,1021.43,742.42
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,1016.9,741.48
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,1009.03,738.5
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,996.44,732.73
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,980.68,724.92
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,958.23,711.44
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,933.0,696.15
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,902.48,679.4
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,869.71,660.91
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,829.81,635.97
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,788.37,609.61
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,746.03,582.42
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,696.24,549.11
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,637.4,508.0
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,579.37,466.25
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,509.92,412.62
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,443.36,358.37
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,363.76,290.91
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,287.0,222.5
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,177.71,100.58
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,65.25,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,8.58,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,17.16,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,21.17,11.58
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,29.38,20.14
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,32.92,23.67
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,36.41,26.92
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,38.02,28.33
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,39.63,29.62
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,40.37,30.07
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,57.16,35.63
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,105.75,53.03
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,157.08,85.62
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,209.21,126.13
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,263.1,171.45
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,317.33,218.27
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,372.47,265.51
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,426.88,311.57
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,481.07,356.17
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,533.77,398.17
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,585.45,438.03
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,635.23,475.86
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,683.92,511.88
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,729.66,544.92
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,773.71,575.05
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,814.39,601.99
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,852.88,627.28
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,887.76,650.02
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,920.09,671.0
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,949.51,690.58
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,976.15,708.36
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,998.82,723.2
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,1018.36,736.08
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,1031.22,745.18
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,1040.68,752.25
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,1045.21,755.99
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,1046.29,757.67
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,1041.39,755.8
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,1033.1,751.89
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,1018.61,744.21
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,1000.96,734.59
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,977.82,720.97
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,951.86,705.53
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,919.67,687.5
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,885.23,667.76
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,843.28,642.05
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,799.85,614.91
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,755.55,586.5
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,703.73,551.92
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,643.72,510.11
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,584.59,467.58
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,512.05,411.63
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,442.65,355.38
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,360.82,286.83
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,282.05,217.11
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,168.5,86.49
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,54.96,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,11.44,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,23.92,13.55
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,35.38,25.28
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,52.67,41.07
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,67.57,54.49
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,81.88,67.05
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,95.61,78.78
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,100.66,82.64
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,114.02,93.52
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,152.58,105.3
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,193.78,132.38
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,235.09,163.07
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,278.71,197.36
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,322.26,232.36
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,367.34,268.38
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,411.71,303.33
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,459.63,340.56
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,504.4,374.91
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,553.37,411.71
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,597.49,444.51
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,641.13,476.17
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,681.06,504.37
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,719.88,531.17
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,755.71,556.15
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,790.15,579.82
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,820.14,600.0
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,848.3,618.73
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,878.67,639.9
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,907.47,659.57
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,933.54,677.01
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,952.57,689.93
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,963.73,697.94
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,971.98,704.22
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,973.82,706.58
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,972.63,707.11
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,972.47,708.56
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,963.38,704.21
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,948.7,696.32
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,931.14,686.59
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,904.25,670.07
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,875.05,652.0
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,843.43,633.18
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,809.57,612.65
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,772.77,589.21
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,734.01,564.39
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,686.77,533.25
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,638.77,500.87
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,579.36,458.43
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,520.95,414.76
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,452.01,361.17
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,386.11,307.75
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,302.79,238.94
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,226.9,172.68
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,132.21,57.8
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,36.02,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,11.44,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,22.73,12.27
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,35.47,25.23
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,48.83,37.53
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,61.58,49.04
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,71.78,58.0
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,81.45,66.25
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,88.02,71.51
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,97.4,79.05
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,136.58,89.05
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,179.42,115.87
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,223.13,148.24
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,269.4,185.02
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,314.69,222.53
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,360.7,260.38
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,407.8,298.12
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,456.86,336.49
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,505.54,373.89
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,556.21,411.82
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,601.91,445.53
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,647.26,478.15
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,689.36,507.95
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,730.45,536.44
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,768.76,563.24
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,805.64,588.71
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,837.61,610.33
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,867.62,630.02
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,892.06,646.33
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,917.22,663.2
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,939.12,677.99
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,958.52,691.24
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,969.38,699.03
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,977.27,705.08
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,979.22,707.88
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,978.1,708.85
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,969.52,704.76
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,963.99,702.85
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,946.91,693.69
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,927.12,682.85
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,899.9,666.24
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,870.4,648.09
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,833.64,626.41
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,795.2,603.3
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,749.38,574.13
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,702.65,543.81
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,646.75,505.91
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,591.07,466.75
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,523.59,417.35
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,462.77,371.32
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,391.7,315.6
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,324.63,260.93
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,248.72,197.25
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,179.78,136.44
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,102.16,34.9
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,22.97,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,12.39,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,22.42,11.73
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,34.05,23.98
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,43.67,32.98
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,51.29,39.93
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,55.78,43.87
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,60.02,47.41
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,62.72,49.4
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,67.36,52.99
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,109.93,62.55
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,156.13,90.34
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,204.55,126.42
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,261.12,171.89
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,311.39,213.7
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,363.11,256.51
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,414.03,298.36
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,464.88,338.99
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,514.92,377.62
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,563.95,414.19
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,611.08,448.92
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,657.82,482.45
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,701.88,513.17
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,744.9,542.42
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,784.42,569.01
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,822.33,592.96
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,855.4,613.52
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,886.35,632.63
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,908.94,646.44
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,933.56,661.6
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,953.72,674.06
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,971.07,684.83
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,982.71,692.55
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,991.27,698.49
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,994.25,700.96
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,994.04,701.62
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,996.18,704.96
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,986.87,701.2
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,971.98,693.66
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,954.09,684.32
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,928.77,669.71
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,900.9,653.49
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,867.15,635.88
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,831.32,616.51
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,788.24,591.3
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,748.23,567.68
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,695.28,534.08
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,642.21,499.41
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,579.43,456.56
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,518.2,412.0
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,444.79,355.86
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,375.22,300.04
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,291.39,230.21
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,215.36,162.55
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,121.98,28.24
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,31.13,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,12.39,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,22.11,11.01
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,32.87,22.72
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,38.75,28.4
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,44.37,33.54
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,47.95,36.67
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,51.34,39.47
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,52.93,40.53
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,54.75,41.74
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,104.92,56.94
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,152.81,84.83
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,201.67,120.63
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,253.01,161.73
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,304.99,204.6
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,364.61,252.83
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,417.1,295.62
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,469.08,336.81
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,519.83,375.69
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,566.05,410.11
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,617.39,447.48
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,664.8,481.21
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,709.04,512.06
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,752.02,541.38
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,791.36,567.37
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,828.86,591.24
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,862.71,612.64
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,894.31,632.55
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,919.47,648.51
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,941.75,662.71
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,958.4,673.86
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,971.96,683.2
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,981.76,690.49
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,996.48,701.02
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,998.9,703.79
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,998.09,704.76
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,990.66,702.28
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,980.09,697.95
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,963.47,689.71
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,943.93,679.66
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,918.44,664.74
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,890.45,648.21
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,854.89,629.04
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,822.29,611.56
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,777.1,584.05
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,730.87,555.34
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,676.41,520.05
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,622.03,483.86
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,558.32,438.97
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,496.28,393.25
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,422.04,336.08
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,351.8,279.57
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,267.68,209.78
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,194.72,144.71
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,106.25,7.05
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,21.98,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,12.39,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,20.88,9.55
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,32.02,21.72
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,39.78,28.99
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,47.11,35.59
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,50.94,38.91
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,54.58,41.89
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,56.37,43.1
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,58.03,44.14
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,99.63,54.03
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,146.32,80.9
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,199.85,119.94
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,250.13,159.63
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,300.43,200.75
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,352.25,242.9
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,403.78,284.63
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,455.75,325.62
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,506.05,364.48
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,555.99,401.97
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,606.3,439.06
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,652.35,472.45
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,695.72,503.21
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,737.66,532.38
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,775.74,558.37
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,811.88,582.06
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,844.4,603.02
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,874.58,622.43
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,900.12,639.59
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,923.01,655.13
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,940.9,667.7
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,955.87,678.53
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,965.51,685.88
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,980.09,696.57
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,980.64,698.7
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,978.03,699.03
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,969.76,695.83
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,958.46,690.79
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,940.82,681.56
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,920.42,670.59
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,893.91,654.65
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,870.16,640.59
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,833.88,620.24
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,795.93,598.44
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,749.97,570.01
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,703.14,540.37
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,649.26,504.71
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,595.58,467.84
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,531.03,421.15
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,468.28,374.11
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,373.53,299.79
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,290.13,231.82
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,222.87,174.83
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,162.63,119.59
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,81.94,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,7.42,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
