Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,11.44,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,20.87,9.09
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,31.67,21.46
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,43.16,32.05
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,54.12,41.89
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,63.46,50.05
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,72.34,57.56
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,78.14,62.18
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,83.59,66.39
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,120.75,76.51
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,162.87,101.4
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,206.36,132.52
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,253.53,169.4
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,300.04,207.25
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,348.99,247.07
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,396.61,286.2
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,442.75,323.06
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,491.1,360.36
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,540.29,397.32
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,586.32,431.82
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,633.25,466.3
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,665.36,487.9
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,690.72,504.11
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,713.32,518.77
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,729.4,528.65
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,760.82,551.26
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,792.38,573.78
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,807.03,583.3
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,819.06,591.12
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,871.6,630.42
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,925.3,669.01
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,934.56,676.08
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,940.98,681.73
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,948.63,688.08
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,953.11,692.47
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,944.61,688.76
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,933.17,683.31
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,918.83,676.03
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,901.6,666.89
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,874.49,650.2
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,845.15,632.02
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,809.73,611.43
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,772.58,589.34
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,729.68,561.88
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,685.69,533.19
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,631.35,496.45
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,577.13,458.18
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,514.47,411.97
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,450.33,363.06
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,380.07,307.35
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,314.14,252.81
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,236.81,187.0
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,167.55,122.9
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,87.37,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,4.77,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,10.48,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,20.53,8.41
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,31.79,21.77
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,42.87,32.15
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,53.4,41.75
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,58.34,46.16
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,63.03,50.14
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,62.41,49.3
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,61.97,48.58
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,98.34,56.01
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,143.79,81.75
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,196.42,120.39
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,245.74,159.86
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,295.45,201.14
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,346.95,243.73
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,398.19,285.95
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,447.24,325.01
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,497.4,363.57
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,549.44,402.41
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,599.69,438.75
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,646.26,471.57
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,685.67,498.5
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,723.86,523.8
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,761.99,549.74
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,798.43,573.63
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,833.57,595.91
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,870.67,619.33
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,894.44,634.65
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,915.3,648.3
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,933.06,660.19
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,947.9,670.35
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,960.01,679.46
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,969.05,686.78
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,970.99,689.61
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,977.96,695.82
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,970.42,693.58
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,959.78,689.54
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,942.82,681.34
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,923.04,671.32
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,897.16,655.95
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,868.83,638.98
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,832.81,620.07
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,799.74,602.68
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,753.9,574.66
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,707.2,545.41
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,652.89,509.78
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,598.82,473.23
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,534.85,427.0
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,472.7,380.28
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,398.68,322.0
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,328.87,264.52
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,246.46,194.45
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,175.28,127.02
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,71.59,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.81,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,10.48,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,20.17,7.51
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,31.07,21.17
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,40.67,30.31
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,49.85,38.74
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,58.86,46.77
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,67.37,54.13
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,74.01,59.6
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,80.25,64.58
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,113.09,73.1
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,153.56,96.56
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,196.8,127.72
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,243.32,164.38
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,289.07,200.8
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,340.68,242.23
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,395.22,286.38
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,446.21,326.97
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,495.08,365.0
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,543.58,401.5
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,589.37,435.64
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,634.52,468.41
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,677.21,498.66
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,718.68,527.38
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,757.3,554.23
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,794.21,578.91
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,826.35,600.11
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,856.3,619.85
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,883.22,638.12
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,907.72,654.87
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,927.71,668.43
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,944.92,680.3
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,955.32,688.58
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,962.64,695.04
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,963.5,697.32
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,961.24,697.74
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,951.89,693.87
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,939.52,688.17
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,921.48,678.76
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,900.74,667.58
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,879.07,654.61
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,850.27,636.78
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,813.49,615.94
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,775.13,593.6
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,728.4,563.89
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,681.0,533.06
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,625.1,495.02
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,569.65,455.4
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,495.05,399.85
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,429.06,348.85
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,344.46,280.74
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,266.55,215.7
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,200.0,158.1
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,138.66,98.55
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,53.39,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,7.63,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,20.19,6.74
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,33.51,23.36
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,44.2,33.61
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,54.37,43.05
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,64.33,52.01
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,73.73,60.22
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,81.27,66.55
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,88.38,72.35
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,117.41,80.72
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,155.71,103.88
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,194.97,131.75
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,238.73,165.89
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,284.25,202.61
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,335.75,244.4
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,384.4,283.87
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,437.74,326.36
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,491.07,368.14
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,542.78,407.83
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,590.32,443.96
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,639.04,479.9
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,681.68,510.8
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,723.1,540.17
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,761.36,566.69
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,797.84,590.58
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,831.19,612.55
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,862.35,633.01
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,888.75,650.1
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,912.63,665.56
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,933.88,679.7
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,952.29,692.08
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,963.17,700.21
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,970.9,706.45
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,973.48,709.29
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,972.84,710.19
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,966.14,708.17
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,956.3,704.2
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,940.97,696.36
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,922.73,686.65
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,904.78,676.23
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,876.51,658.82
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,842.81,640.04
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,807.12,619.56
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,764.08,592.6
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,719.87,564.27
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,670.64,531.53
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,617.91,495.21
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,554.51,449.48
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,492.96,402.21
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,418.79,342.64
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,349.04,283.88
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,262.83,209.07
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,183.4,129.06
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,75.96,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,9.53,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,18.48,4.75
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,27.96,18.51
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,34.51,25.02
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,40.72,30.85
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,48.15,37.57
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,55.08,43.64
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,58.78,46.66
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,62.19,49.35
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,88.1,50.98
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,136.54,77.32
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,182.14,109.59
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,232.01,149.43
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,283.38,196.25
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,330.5,237.99
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,378.23,277.23
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,424.19,313.92
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,475.18,353.06
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,545.46,406.09
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,593.02,442.2
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,639.61,476.84
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,683.52,508.77
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,725.97,539.0
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,765.42,565.16
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,802.87,589.59
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,836.52,611.74
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,867.77,632.25
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,894.77,650.08
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,918.99,666.15
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,938.44,679.05
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,954.84,690.08
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,966.24,698.55
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,974.39,705.09
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,977.39,708.57
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,977.1,710.08
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,971.1,708.09
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,961.9,704.15
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,947.13,697.12
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,929.36,688.15
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,905.18,673.62
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,878.46,657.42
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,844.98,638.67
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,816.71,623.32
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,774.08,596.88
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,730.18,569.05
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,677.71,534.24
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,625.16,498.35
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,563.13,454.35
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,506.89,411.7
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,432.07,351.78
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,361.86,292.71
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,273.71,216.34
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,191.13,129.83
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,78.68,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,8.58,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,17.13,2.9
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,26.22,16.91
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,31.54,22.32
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,36.65,27.14
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,38.99,29.3
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,45.33,34.85
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,46.92,36.03
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,48.44,37.09
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,79.55,41.93
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,127.11,66.97
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,176.67,102.65
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,235.33,149.88
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,286.67,193.26
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,339.13,237.72
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,391.44,281.59
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,443.74,324.25
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,494.02,364.4
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,543.57,402.76
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,591.2,438.24
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,637.86,471.91
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,681.5,502.94
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,723.64,532.16
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,763.09,557.58
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,800.54,581.16
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,833.79,601.91
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,864.6,620.97
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,891.13,637.85
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,914.86,652.97
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,933.92,665.18
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,949.92,675.54
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,961.71,684.34
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,970.28,691.26
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,973.19,694.86
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,972.82,696.54
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,966.74,694.73
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,957.44,691.0
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,942.09,683.81
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,923.74,674.71
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,899.43,660.35
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,872.57,644.32
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,840.55,627.33
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,813.69,613.59
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,771.25,588.01
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,727.48,560.97
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,675.74,527.19
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,623.85,492.28
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,561.75,448.65
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,505.27,406.2
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,430.45,346.88
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,360.3,288.36
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,271.93,212.19
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,187.64,120.53
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,77.76,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,8.58,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,16.28,1.15
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,24.47,15.17
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,29.46,20.24
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,34.25,24.72
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,39.78,29.66
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,42.06,31.56
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,43.81,32.85
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,45.47,34.01
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,75.01,38.23
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,122.95,62.53
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,179.71,102.98
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,231.24,143.78
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,282.97,186.82
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,335.82,230.96
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,387.75,274.02
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,439.96,316.22
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,490.86,356.47
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,541.32,395.18
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,589.57,431.31
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,636.77,465.7
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,681.75,497.97
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,725.14,528.4
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,764.87,554.35
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,802.5,578.77
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,836.22,601.01
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,867.43,621.6
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,894.35,639.33
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,918.39,655.27
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,937.15,668.05
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,952.75,678.95
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,964.62,688.01
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,973.21,695.14
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,976.61,698.62
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,976.7,700.14
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,970.5,698.21
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,961.06,694.33
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,945.99,686.91
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,927.89,677.58
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,903.69,663.27
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,876.87,647.25
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,844.54,629.36
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,810.17,609.83
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,774.93,588.67
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,731.3,561.19
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,680.09,527.64
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,628.7,493.01
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,566.19,449.08
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,505.23,403.54
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,431.79,345.21
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,367.71,291.26
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,278.07,214.38
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,191.27,114.24
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,80.42,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,8.58,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,15.94,0.0
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,23.71,14.19
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,29.48,19.91
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,33.06,23.3
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,35.63,25.61
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,38.13,27.72
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,39.3,28.51
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,40.44,29.22
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,77.02,39.23
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,127.25,63.84
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,178.91,99.71
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,232.45,142.12
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,285.36,186.33
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,339.24,231.65
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,393.91,277.34
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,447.71,321.12
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,499.59,362.08
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,549.7,400.37
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,598.06,436.91
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,645.38,471.77
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,690.2,503.86
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,733.43,534.13
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,773.38,561.14
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,811.28,586.01
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,844.94,608.12
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,876.12,628.59
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,902.62,646.3
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,926.25,662.24
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,945.14,675.22
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,960.91,686.32
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,972.47,694.84
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,980.81,701.44
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,983.49,704.89
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,982.88,706.39
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,976.07,704.0
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,966.05,699.68
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,950.01,691.67
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,931.01,681.78
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,913.4,671.8
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,885.5,654.93
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,850.23,635.1
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,812.92,613.58
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,769.67,586.8
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,725.15,558.61
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,674.8,525.48
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,620.88,488.75
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,555.21,441.31
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,491.5,392.6
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,415.23,331.9
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,343.68,272.19
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,253.18,194.47
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,163.82,88.47
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,67.56,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,8.58,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,17.55,0.0
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,26.64,16.72
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,33.29,23.41
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,39.62,29.3
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,43.41,32.72
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,47.0,35.79
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,51.06,39.1
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,54.79,42.03
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,80.95,45.46
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,126.48,65.76
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,177.09,100.92
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,236.98,148.38
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,290.64,193.25
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,345.62,239.55
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,399.28,284.7
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,453.03,328.83
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,505.45,370.62
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,557.2,410.56
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,606.9,448.33
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,655.58,484.33
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,701.5,517.32
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,745.89,548.45
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,786.65,575.87
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,825.33,601.21
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,860.66,624.06
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,893.47,645.18
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,921.76,663.58
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,947.19,680.15
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,967.79,693.81
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,985.2,705.54
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,997.07,713.95
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,1005.55,720.34
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,1009.19,723.66
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,1009.4,724.96
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,1003.28,722.8
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,993.81,718.65
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,967.79,703.83
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,939.2,687.42
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,903.58,665.58
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,858.55,637.27
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,805.19,604.66
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,755.13,573.7
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,750.62,573.76
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,744.89,572.7
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,683.5,531.69
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,622.78,490.24
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,550.69,438.72
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,478.2,383.46
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,409.42,328.46
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,344.42,273.6
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,240.45,184.72
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,138.75,64.18
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,52.19,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,8.58,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,16.16,0.0
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,23.85,14.55
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,31.52,22.23
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,38.75,29.03
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,51.89,40.86
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,64.16,51.67
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,76.28,62.03
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,87.72,71.56
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,92.63,61.42
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,122.77,71.37
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,170.41,104.56
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,222.29,145.24
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,277.07,188.55
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,341.32,240.36
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,394.63,285.72
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,448.08,330.08
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,499.74,371.86
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,550.0,411.21
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,598.61,448.78
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,646.22,484.64
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,690.83,517.22
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,733.91,547.96
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,772.65,574.58
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,809.0,598.45
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,830.01,611.99
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,843.97,620.93
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,864.1,634.35
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,881.77,646.12
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,887.82,650.54
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,894.85,655.81
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,901.62,661.39
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,905.47,665.15
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,913.72,672.01
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,919.12,677.08
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,905.96,670.0
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,889.9,661.18
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,879.91,656.95
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,866.57,650.47
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,864.81,650.94
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,863.26,651.64
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,822.75,627.63
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,780.67,602.29
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,650.38,511.37
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,516.27,412.43
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,518.24,417.49
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,521.65,422.44
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,329.33,270.46
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,144.54,117.67
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,108.06,86.59
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,73.78,56.66
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,42.4,28.86
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,6.55,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,3.28,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
