Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,13.34,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,21.58,9.58
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,30.1,20.57
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,41.27,31.09
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,47.45,36.91
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,53.26,42.15
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,55.92,44.36
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,58.45,46.36
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,54.27,42.39
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,101.64,53.67
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,150.23,83.44
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,209.22,129.11
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,262.19,174.18
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,316.32,221.4
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,369.86,268.05
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,423.75,314.03
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,476.06,357.57
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,527.87,399.36
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,577.32,438.53
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,625.68,475.78
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,671.19,509.89
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,714.99,541.91
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,755.37,570.41
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,793.55,595.92
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,827.33,618.46
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,858.43,639.12
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,885.47,657.17
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,909.49,673.21
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,929.0,686.53
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,945.23,697.77
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,956.31,706.26
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,963.95,712.7
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,965.67,715.16
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,963.87,715.46
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,956.53,712.61
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,945.82,707.65
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,929.48,699.08
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,910.05,688.46
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,883.55,671.94
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,854.41,653.58
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,804.21,622.5
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,760.34,595.38
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,722.45,570.86
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,682.51,544.25
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,634.22,510.75
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,585.39,475.63
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,517.2,422.51
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,451.56,368.25
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,365.02,294.64
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,292.03,227.16
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,171.16,67.59
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,53.79,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,11.44,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,17.55,6.18
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,30.27,20.69
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,42.61,32.27
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,54.51,43.18
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,65.99,53.43
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,64.35,51.78
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,67.38,54.15
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,65.6,52.24
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,105.2,61.95
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,149.6,88.5
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,199.39,125.4
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,252.95,167.34
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,315.25,217.6
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,369.45,264.09
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,423.75,309.76
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,475.98,352.48
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,527.43,393.24
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,576.81,431.97
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,625.13,468.9
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,670.5,502.58
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,714.23,534.3
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,754.84,563.61
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,793.25,589.63
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,827.23,612.12
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,858.58,632.78
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,885.06,650.82
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,908.46,666.88
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,925.12,678.69
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,938.45,688.45
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,949.07,696.22
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,956.35,701.94
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,957.02,703.9
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,954.33,703.8
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,945.96,700.19
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,934.36,694.57
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,916.37,684.47
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,895.46,672.48
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,874.42,659.92
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,843.57,640.56
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,804.97,617.06
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,764.6,591.97
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,710.39,555.99
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,659.98,522.02
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,598.43,478.75
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,537.93,433.98
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,463.81,376.19
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,393.4,318.75
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,310.28,248.62
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,234.19,179.8
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,131.56,29.31
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,33.9,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,11.91,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,19.8,6.92
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,29.58,20.0
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,37.89,28.01
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,45.63,35.16
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,52.91,41.65
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,58.04,45.99
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,62.83,49.88
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,60.48,47.45
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,101.07,55.93
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,153.16,87.51
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,203.46,124.41
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,255.47,166.77
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,309.12,211.3
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,361.61,255.09
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,419.9,302.08
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,470.73,342.33
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,521.35,381.11
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,570.14,417.85
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,617.98,452.79
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,662.57,484.91
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,705.61,515.19
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,745.29,542.44
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,782.84,566.52
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,816.06,587.42
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,846.73,606.62
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,872.19,623.45
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,894.71,638.49
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,912.53,650.13
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,927.15,659.87
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,936.56,667.5
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,942.65,673.19
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,943.74,675.85
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,941.53,676.57
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,932.63,673.93
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,920.53,669.29
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,902.22,660.32
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,888.35,654.34
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,858.5,636.18
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,826.25,616.42
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,788.74,596.24
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,749.45,574.13
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,687.93,534.15
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,624.06,491.25
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,577.32,459.53
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,530.07,425.13
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,453.4,365.99
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,380.72,307.24
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,298.08,237.69
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,222.61,168.79
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,119.09,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,23.3,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,11.91,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,19.84,5.99
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,30.21,20.49
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,38.96,28.94
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,48.22,37.49
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,57.78,46.05
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,70.64,57.21
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,82.83,67.5
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,101.07,82.78
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,133.84,94.75
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,154.93,101.33
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,195.68,127.07
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,244.14,164.38
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,299.67,208.6
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,354.58,253.59
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,407.87,296.98
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,457.9,337.57
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,507.44,376.56
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,555.6,413.29
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,605.09,449.76
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,648.36,481.03
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,690.21,510.51
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,729.06,537.45
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,765.98,562.14
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,798.02,582.72
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,827.63,601.66
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,853.34,618.22
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,876.33,633.03
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,894.27,644.51
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,909.18,654.16
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,917.93,660.93
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,923.48,665.8
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,923.55,667.01
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,927.58,670.97
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,917.65,666.5
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,904.58,660.19
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,885.47,649.97
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,863.56,637.92
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,833.83,619.76
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,801.79,599.99
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,765.99,579.85
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,724.96,555.52
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,673.76,522.51
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,622.26,488.37
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,560.1,444.27
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,499.26,398.94
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,425.08,341.47
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,354.64,284.32
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,266.69,210.69
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,190.8,141.34
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,99.63,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.77,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,10.48,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,17.37,3.47
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,29.11,19.37
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,40.34,29.99
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,51.68,40.36
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,62.42,49.94
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,71.99,58.13
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,81.05,65.65
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,82.69,66.58
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,115.04,73.67
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,156.12,97.17
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,203.18,130.64
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,248.06,164.07
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,305.7,208.55
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,356.22,249.33
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,408.68,290.7
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,459.16,329.16
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,514.65,369.54
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,562.98,405.33
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,610.36,439.51
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,654.51,470.61
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,697.13,499.93
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,736.31,526.21
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,773.4,549.67
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,806.27,570.44
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,836.61,589.57
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,861.85,606.22
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,884.14,621.13
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,901.84,633.14
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,916.36,643.31
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,925.64,651.0
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,931.65,656.81
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,931.59,658.37
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,928.24,658.07
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,918.76,654.87
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,906.12,649.74
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,894.68,645.56
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,873.23,634.86
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,844.44,617.82
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,813.24,599.15
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,773.09,577.2
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,731.35,553.46
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,683.83,523.86
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,632.35,490.51
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,570.65,448.45
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,510.22,404.44
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,440.16,351.08
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,373.41,297.45
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,283.05,222.37
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,201.34,146.61
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,84.99,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,10.96,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,18.27,2.63
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,28.58,18.86
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,37.39,27.42
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,47.21,36.47
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,57.23,45.44
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,78.18,63.68
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,93.75,76.8
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,105.97,86.76
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,135.58,97.94
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,167.55,118.03
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,201.55,142.61
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,229.87,159.24
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,278.55,194.12
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,332.64,237.3
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,392.28,284.4
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,447.13,327.51
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,500.46,368.69
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,553.05,408.57
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,602.06,444.95
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,645.68,476.5
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,687.76,506.19
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,723.12,531.33
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,755.81,553.9
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,788.04,575.35
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,817.88,595.14
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,846.32,614.28
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,872.3,631.83
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,889.43,644.17
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,903.44,654.65
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,873.63,636.18
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,838.01,614.06
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,866.02,634.75
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,894.92,655.68
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,898.66,660.13
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,891.75,657.85
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,879.72,652.32
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,857.79,640.18
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,828.71,622.16
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,797.29,602.48
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,756.3,578.21
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,717.77,555.17
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,667.34,522.29
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,616.62,488.26
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,558.19,446.84
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,500.76,403.66
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,426.81,345.35
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,356.78,287.48
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,267.57,211.72
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,187.9,134.53
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,77.84,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,10.48,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,18.36,1.07
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,26.83,17.37
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,34.83,25.26
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,40.49,30.64
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,45.84,35.49
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,56.5,44.81
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,67.25,53.96
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,61.69,48.7
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,91.93,51.73
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,140.23,78.01
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,188.88,111.95
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,240.92,153.91
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,300.66,202.67
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,352.73,246.03
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,405.35,289.0
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,456.42,329.37
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,507.22,368.15
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,556.09,406.26
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,603.86,442.59
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,648.67,476.34
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,691.81,508.14
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,730.79,536.13
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,767.56,560.69
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,800.45,582.9
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,830.69,603.34
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,857.16,621.35
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,880.7,637.5
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,899.31,650.19
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,914.71,660.91
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,924.77,668.84
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,931.44,674.73
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,932.82,677.48
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,930.79,678.16
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,922.57,674.74
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,911.05,669.29
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,894.11,660.74
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,874.15,650.19
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,846.6,633.3
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,816.56,614.69
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,780.8,593.52
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,749.83,575.42
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,703.67,545.64
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,656.55,514.43
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,598.71,473.92
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,541.54,431.99
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,470.74,376.51
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,403.03,320.64
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,318.33,248.31
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,234.34,161.14
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,100.4,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,10.01,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,17.55,0.0
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,23.38,14.21
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,27.63,18.69
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,29.96,21.01
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,32.32,23.17
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,38.78,28.78
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,41.23,30.73
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,42.8,31.86
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,81.17,38.93
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,133.4,67.09
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,187.59,106.53
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,242.5,151.3
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,298.43,198.31
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,354.45,245.81
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,410.29,292.16
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,464.27,335.81
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,517.26,377.27
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,567.9,416.08
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,617.27,452.8
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,663.79,486.32
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,708.48,517.66
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,749.31,546.05
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,787.76,571.08
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,822.53,593.58
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,854.5,614.21
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,882.0,632.45
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,906.33,648.72
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,925.59,661.83
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,941.43,672.9
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,952.39,681.55
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,959.8,688.1
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,961.41,691.12
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,959.48,692.02
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,951.11,689.18
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,939.29,684.22
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,921.48,675.21
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,900.54,664.17
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,873.03,647.64
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,842.85,629.29
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,805.76,608.97
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,766.78,586.76
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,717.47,555.48
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,673.82,527.43
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,613.61,485.9
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,554.17,442.81
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,482.86,387.08
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,414.64,330.65
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,319.42,249.6
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,236.0,155.44
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,101.58,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,9.53,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,16.68,0.0
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,22.51,13.39
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,26.82,17.97
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,29.2,20.35
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,35.49,26.01
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,37.7,27.87
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,39.81,29.55
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,41.05,30.4
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,77.43,36.56
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,130.6,65.0
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,185.63,105.33
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,240.89,151.06
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,297.05,199.33
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,353.32,248.04
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,409.2,295.48
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,463.45,340.31
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,516.45,382.68
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,566.79,422.19
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,615.82,459.56
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,661.65,493.63
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,705.57,525.44
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,746.37,554.51
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,784.77,579.89
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,819.0,602.41
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,850.42,622.97
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,876.57,640.64
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,899.54,656.28
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,918.98,669.95
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,935.03,681.5
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,944.79,689.09
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,950.98,694.5
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,952.35,697.17
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,950.15,697.64
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,941.75,693.93
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,929.94,688.1
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,912.47,678.93
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,891.86,667.7
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,864.86,651.09
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,835.23,632.63
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,798.1,610.72
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,759.09,587.04
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,711.9,556.37
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,663.89,524.23
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,611.71,487.67
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,554.06,444.97
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,480.79,386.82
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,411.02,328.32
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,316.76,246.88
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,231.9,141.9
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,100.5,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,10.01,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,17.84,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,22.58,13.47
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,29.8,20.76
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,33.31,24.23
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,36.77,27.44
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,37.18,27.73
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,43.53,33.23
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,45.45,34.7
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,80.6,40.67
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,134.17,69.0
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,189.8,109.78
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,245.67,156.17
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,302.51,205.14
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,359.13,254.14
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,415.81,302.14
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,470.22,346.85
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,523.88,389.31
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,575.36,429.67
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,625.5,467.82
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,672.86,502.75
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,718.26,535.34
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,759.69,564.5
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,798.61,589.99
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,833.74,613.11
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,865.94,634.22
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,892.97,652.2
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,916.64,668.04
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,934.77,680.21
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,949.33,690.18
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,959.93,698.4
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,966.91,704.45
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,967.96,706.63
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,965.38,706.62
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,957.45,703.8
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,946.05,698.82
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,927.63,689.06
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,906.04,677.25
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,877.88,660.02
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,847.04,640.92
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,808.3,617.99
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,767.67,593.28
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,718.71,561.4
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,675.21,532.7
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,613.7,489.5
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,553.11,444.45
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,476.02,383.43
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,402.65,322.05
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,302.84,235.75
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,199.7,108.9
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,79.14,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
