Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,20,5,45,58.0,7.0,0.55,11.75,8.0,0.0,0.0
2018,9,20,6,0,116.0,14.0,0.5,12.0,16.0,13.34,0.0
2018,9,20,6,15,271.5,25.5,0.6,12.85,52.0,21.14,8.72
2018,9,20,6,30,427.0,37.0,0.7,13.7,88.0,29.5,19.96
2018,9,20,6,45,522.5,44.0,0.75,14.55,138.0,33.31,23.89
2018,9,20,7,0,618.0,51.0,0.8,15.4,188.0,37.1,27.46
2018,9,20,7,15,674.5,56.5,0.95,16.35,242.0,43.31,32.94
2018,9,20,7,30,731.0,62.0,1.1,17.3,296.0,45.93,35.09
2018,9,20,7,45,769.0,65.5,1.25,18.25,349.5,46.78,35.59
2018,9,20,8,0,807.0,69.0,1.4,19.2,403.0,56.82,35.0
2018,9,20,8,15,833.5,71.5,1.5,20.25,454.0,107.08,53.52
2018,9,20,8,30,860.0,74.0,1.6,21.3,505.0,166.73,93.1
2018,9,20,8,45,879.0,76.5,1.7,22.3,552.0,220.64,135.12
2018,9,20,9,0,898.0,79.0,1.8,23.3,599.0,275.9,181.2
2018,9,20,9,15,912.5,80.5,1.85,24.05,641.0,330.17,227.55
2018,9,20,9,30,927.0,82.0,1.9,24.8,683.0,384.83,273.71
2018,9,20,9,45,938.5,82.5,1.9,25.6,718.5,437.62,317.28
2018,9,20,10,0,950.0,83.0,1.9,26.4,754.0,490.01,359.12
2018,9,20,10,15,957.0,84.0,1.85,26.9,782.0,540.01,398.07
2018,9,20,10,30,964.0,85.0,1.8,27.4,810.0,588.73,434.7
2018,9,20,10,45,968.0,86.0,1.75,27.9,830.0,634.24,467.82
2018,9,20,11,0,972.0,87.0,1.7,28.4,850.0,677.8,498.48
2018,9,20,11,15,974.5,87.5,1.7,28.65,862.0,717.78,526.64
2018,9,20,11,30,977.0,88.0,1.7,28.9,874.0,755.33,552.25
2018,9,20,11,45,977.5,88.0,1.7,29.2,877.5,788.36,572.96
2018,9,20,12,0,978.0,88.0,1.7,29.5,881.0,818.52,591.67
2018,9,20,12,15,977.0,88.0,1.75,29.6,876.5,844.5,608.58
2018,9,20,12,30,976.0,88.0,1.8,29.7,872.0,867.29,623.51
2018,9,20,12,45,973.0,87.5,1.85,29.8,859.0,884.66,635.04
2018,9,20,13,0,970.0,87.0,1.9,29.9,846.0,898.59,644.53
2018,9,20,13,15,965.0,86.5,1.95,29.85,825.0,907.36,651.27
2018,9,20,13,30,960.0,86.0,2.0,29.8,804.0,912.6,655.93
2018,9,20,13,45,953.0,84.0,2.0,29.8,775.0,910.96,655.74
2018,9,20,14,0,946.0,82.0,2.0,29.8,746.0,905.78,653.48
2018,9,20,14,15,936.0,81.0,2.05,29.65,710.5,895.7,649.12
2018,9,20,14,30,926.0,80.0,2.1,29.5,675.0,882.32,642.74
2018,9,20,14,45,912.0,78.0,2.1,29.35,633.0,861.24,630.94
2018,9,20,15,0,898.0,76.0,2.1,29.2,591.0,837.22,617.25
2018,9,20,15,15,879.5,74.0,2.1,29.2,544.0,806.82,598.89
2018,9,20,15,30,861.0,72.0,2.1,29.2,497.0,774.1,578.85
2018,9,20,15,45,835.5,68.5,2.1,28.55,445.5,738.35,557.92
2018,9,20,16,0,810.0,65.0,2.1,27.9,394.0,694.74,530.94
2018,9,20,16,15,772.5,61.5,1.9,26.95,341.0,641.42,495.6
2018,9,20,16,30,735.0,58.0,1.7,26.0,288.0,587.97,458.96
2018,9,20,16,45,678.0,53.0,1.45,25.0,234.0,520.4,408.62
2018,9,20,17,0,621.0,48.0,1.2,24.0,180.0,454.82,357.23
2018,9,20,17,15,526.0,40.5,1.2,22.8,130.5,373.2,291.82
2018,9,20,17,30,431.0,33.0,1.2,21.6,81.0,293.69,223.28
2018,9,20,17,45,266.0,22.0,1.2,20.4,46.5,173.31,75.49
2018,9,20,18,0,101.0,11.0,1.2,19.2,12.0,54.24,0.0
2018,9,20,18,15,50.5,5.5,1.2,18.8,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,21,5,45,56.0,5.5,1.1,12.9,6.5,0.0,0.0
2018,9,21,6,0,112.0,11.0,1.1,12.9,13.0,10.48,0.0
2018,9,21,6,15,279.5,22.5,1.25,13.9,49.5,18.31,5.99
2018,9,21,6,30,447.0,34.0,1.4,14.9,86.0,26.83,17.45
2018,9,21,6,45,538.5,41.0,1.6,15.9,136.0,30.82,21.5
2018,9,21,7,0,630.0,48.0,1.8,16.9,186.0,38.02,28.04
2018,9,21,7,15,685.0,53.0,1.8,17.7,239.5,40.37,30.13
2018,9,21,7,30,740.0,58.0,1.8,18.5,293.0,42.7,32.06
2018,9,21,7,45,775.5,62.0,1.85,19.35,346.0,44.12,33.1
2018,9,21,8,0,811.0,66.0,1.9,20.2,399.0,52.59,40.2
2018,9,21,8,15,836.0,68.5,1.85,21.1,449.5,102.91,50.45
2018,9,21,8,30,861.0,71.0,1.8,22.0,500.0,162.45,89.56
2018,9,21,8,45,879.0,73.0,1.75,22.95,546.0,215.75,130.87
2018,9,21,9,0,897.0,75.0,1.7,23.9,592.0,270.26,176.19
2018,9,21,9,15,909.5,77.5,1.65,24.6,633.0,324.63,222.46
2018,9,21,9,30,922.0,80.0,1.6,25.3,674.0,379.21,268.29
2018,9,21,9,45,931.5,81.0,1.55,26.05,708.5,431.33,311.1
2018,9,21,10,0,941.0,82.0,1.5,26.8,743.0,482.86,351.97
2018,9,21,10,15,948.0,83.5,1.5,27.25,771.0,532.81,390.86
2018,9,21,10,30,955.0,85.0,1.5,27.7,799.0,581.51,427.55
2018,9,21,10,45,959.5,85.5,1.55,28.15,819.0,626.42,460.75
2018,9,21,11,0,964.0,86.0,1.6,28.6,839.0,669.42,491.71
2018,9,21,11,15,966.5,86.5,1.65,28.9,851.0,709.03,519.89
2018,9,21,11,30,969.0,87.0,1.7,29.2,863.0,746.22,545.72
2018,9,21,11,45,969.5,87.0,1.75,29.45,866.5,778.92,566.8
2018,9,21,12,0,970.0,87.0,1.8,29.7,870.0,808.75,585.95
2018,9,21,12,15,967.5,88.0,1.85,29.8,865.0,834.3,602.65
2018,9,21,12,30,965.0,89.0,1.9,29.9,860.0,856.63,617.34
2018,9,21,12,45,960.0,89.5,1.9,29.95,846.5,873.15,628.01
2018,9,21,13,0,955.0,90.0,1.9,30.0,833.0,886.24,636.62
2018,9,21,13,15,950.0,89.0,1.95,29.9,812.0,894.29,643.03
2018,9,21,13,30,945.0,88.0,2.0,29.8,791.0,898.84,647.39
2018,9,21,13,45,937.0,87.0,2.05,29.7,762.0,897.36,648.04
2018,9,21,14,0,929.0,86.0,2.1,29.6,733.0,892.42,646.65
2018,9,21,14,15,918.5,84.5,2.15,29.35,697.5,881.42,641.85
2018,9,21,14,30,908.0,83.0,2.2,29.1,662.0,867.17,635.05
2018,9,21,14,45,894.0,81.0,2.25,28.85,620.5,846.3,623.91
2018,9,21,15,0,880.0,79.0,2.3,28.6,579.0,822.55,610.85
2018,9,21,15,15,860.5,76.5,2.3,28.6,532.0,791.1,591.52
2018,9,21,15,30,841.0,74.0,2.3,28.6,485.0,763.74,574.89
2018,9,21,15,45,814.0,71.0,2.45,27.75,434.5,721.66,550.52
2018,9,21,16,0,787.0,68.0,2.6,26.9,384.0,678.19,524.3
2018,9,21,16,15,747.5,64.0,2.55,26.0,330.5,623.6,488.04
2018,9,21,16,30,708.0,60.0,2.5,25.1,277.0,569.03,450.13
2018,9,21,16,45,648.0,54.5,2.45,24.25,224.0,500.0,398.09
2018,9,21,17,0,588.0,49.0,2.4,23.4,171.0,438.4,348.94
2018,9,21,17,15,487.5,41.5,2.25,22.15,123.0,350.66,276.9
2018,9,21,17,30,387.0,34.0,2.1,20.9,75.0,269.92,205.45
2018,9,21,17,45,233.5,21.5,1.9,19.7,42.5,154.09,43.51
2018,9,21,18,0,80.0,9.0,1.7,18.5,10.0,42.91,0.0
2018,9,21,18,15,40.0,4.5,1.65,17.9,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,47.5,5.5,0.3,12.9,6.0,0.0,0.0
2018,9,22,6,0,95.0,11.0,0.3,13.0,12.0,10.48,0.0
2018,9,22,6,15,256.0,23.0,0.35,13.55,47.5,18.94,5.5
2018,9,22,6,30,417.0,35.0,0.4,14.1,83.0,27.9,18.43
2018,9,22,6,45,513.5,42.5,0.45,14.7,132.5,32.24,22.9
2018,9,22,7,0,610.0,50.0,0.5,15.3,182.0,36.5,26.94
2018,9,22,7,15,667.5,55.5,0.55,16.05,235.5,42.67,32.44
2018,9,22,7,30,725.0,61.0,0.6,16.8,289.0,45.33,34.66
2018,9,22,7,45,763.5,65.0,0.6,17.55,342.5,46.62,35.6
2018,9,22,8,0,802.0,69.0,0.6,18.3,396.0,52.86,40.8
2018,9,22,8,15,828.0,72.0,0.65,19.45,447.0,103.09,51.76
2018,9,22,8,30,854.0,75.0,0.7,20.6,498.0,155.99,84.98
2018,9,22,8,45,873.5,77.0,0.75,21.8,544.5,215.8,130.93
2018,9,22,9,0,893.0,79.0,0.8,23.0,591.0,270.38,175.68
2018,9,22,9,15,906.5,81.5,0.85,23.9,632.5,324.84,221.48
2018,9,22,9,30,920.0,84.0,0.9,24.8,674.0,379.6,266.95
2018,9,22,9,45,930.0,85.5,1.0,25.7,709.0,432.26,309.98
2018,9,22,10,0,940.0,87.0,1.1,26.6,744.0,484.38,351.3
2018,9,22,10,15,947.5,88.0,1.2,27.1,772.0,534.1,390.19
2018,9,22,10,30,955.0,89.0,1.3,27.6,800.0,582.6,427.05
2018,9,22,10,45,960.0,90.0,1.35,28.15,820.5,628.24,460.45
2018,9,22,11,0,965.0,91.0,1.4,28.7,841.0,672.02,491.6
2018,9,22,11,15,967.5,91.5,1.5,28.9,853.0,711.68,520.29
2018,9,22,11,30,970.0,92.0,1.6,29.1,865.0,748.91,546.84
2018,9,22,11,45,971.0,92.0,1.7,29.3,869.0,782.02,568.86
2018,9,22,12,0,972.0,92.0,1.8,29.5,873.0,812.27,588.84
2018,9,22,12,15,973.0,90.5,1.9,29.5,868.5,838.07,606.4
2018,9,22,12,30,974.0,89.0,2.0,29.5,864.0,860.72,622.03
2018,9,22,12,45,973.0,88.0,2.05,29.5,851.5,879.03,634.49
2018,9,22,13,0,972.0,87.0,2.1,29.5,839.0,893.95,644.92
2018,9,22,13,15,967.0,86.0,2.25,29.35,817.5,902.08,652.43
2018,9,22,13,30,962.0,85.0,2.4,29.2,796.0,906.66,657.81
2018,9,22,13,45,955.0,83.5,2.5,29.0,767.0,905.45,659.27
2018,9,22,14,0,948.0,82.0,2.6,28.8,738.0,900.72,658.59
2018,9,22,14,15,937.5,80.5,2.7,28.45,702.0,889.56,654.19
2018,9,22,14,30,927.0,79.0,2.8,28.1,666.0,875.09,647.68
2018,9,22,14,45,913.0,77.5,2.85,27.8,624.0,854.53,636.63
2018,9,22,15,0,899.0,76.0,2.9,27.5,582.0,831.05,623.61
2018,9,22,15,15,879.5,73.5,2.9,27.5,534.5,799.25,603.74
2018,9,22,15,30,860.0,71.0,2.9,27.5,487.0,765.15,582.16
2018,9,22,15,45,834.0,68.0,3.0,26.45,436.0,729.68,562.13
2018,9,22,16,0,808.0,65.0,3.1,25.4,385.0,686.47,535.77
2018,9,22,16,15,769.5,61.0,2.95,24.55,331.5,632.08,498.76
2018,9,22,16,30,731.0,57.0,2.8,23.7,278.0,577.64,460.14
2018,9,22,16,45,671.5,52.0,2.7,22.85,224.5,509.01,407.68
2018,9,22,17,0,612.0,47.0,2.6,22.0,171.0,442.52,354.16
2018,9,22,17,15,509.5,39.5,2.3,20.85,122.0,358.24,283.54
2018,9,22,17,30,407.0,32.0,2.0,19.7,73.0,276.31,209.03
2018,9,22,17,45,240.5,20.0,1.75,18.55,40.5,153.02,8.05
2018,9,22,18,0,74.0,8.0,1.5,17.4,8.0,39.09,0.0
2018,9,22,18,15,37.0,4.0,1.45,16.85,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.0,1.25,10.8,5.5,0.0,0.0
2018,9,23,6,0,84.0,10.0,1.3,11.0,11.0,9.53,0.0
2018,9,23,6,15,232.5,22.0,1.35,11.6,44.0,18.07,3.93
2018,9,23,6,30,381.0,34.0,1.4,12.2,77.0,27.06,17.74
2018,9,23,6,45,449.0,45.0,1.5,12.8,121.5,34.55,25.06
2018,9,23,7,0,517.0,56.0,1.6,13.4,166.0,41.64,31.68
2018,9,23,7,15,624.0,57.0,1.55,14.15,226.0,40.15,30.4
2018,9,23,7,30,731.0,58.0,1.5,14.9,286.0,42.92,32.78
2018,9,23,7,45,756.5,64.0,1.45,15.65,336.5,45.91,35.24
2018,9,23,8,0,782.0,70.0,1.4,16.4,387.0,51.55,39.97
2018,9,23,8,15,822.5,70.5,1.4,17.4,441.0,99.56,50.17
2018,9,23,8,30,863.0,71.0,1.4,18.4,495.0,158.46,87.75
2018,9,23,8,45,882.0,73.0,1.4,19.4,541.5,211.96,129.19
2018,9,23,9,0,901.0,75.0,1.4,20.4,588.0,266.77,175.01
2018,9,23,9,15,913.5,77.0,1.5,21.3,629.0,320.85,221.58
2018,9,23,9,30,926.0,79.0,1.6,22.2,670.0,375.11,267.88
2018,9,23,9,45,934.5,81.0,1.65,23.15,704.5,427.79,311.8
2018,9,23,10,0,943.0,83.0,1.7,24.1,739.0,479.8,353.78
2018,9,23,10,15,950.0,84.5,1.8,24.65,767.0,529.76,393.62
2018,9,23,10,30,957.0,86.0,1.9,25.2,795.0,578.45,431.33
2018,9,23,10,45,962.0,86.5,1.95,25.75,815.0,623.62,465.23
2018,9,23,11,0,967.0,87.0,2.0,26.3,835.0,666.91,496.84
2018,9,23,11,15,969.5,87.5,2.1,26.6,847.0,706.52,525.89
2018,9,23,11,30,972.0,88.0,2.2,26.9,859.0,743.7,552.7
2018,9,23,11,45,973.0,88.0,2.25,27.25,862.5,776.73,574.41
2018,9,23,12,0,974.0,88.0,2.3,27.6,866.0,806.91,593.94
2018,9,23,12,15,974.5,87.0,2.4,27.65,861.5,832.73,611.62
2018,9,23,12,30,975.0,86.0,2.5,27.7,857.0,855.39,627.29
2018,9,23,12,45,974.0,84.5,2.6,27.75,844.5,873.07,639.78
2018,9,23,13,0,973.0,83.0,2.7,27.8,832.0,887.34,650.17
2018,9,23,13,15,940.0,94.0,2.8,27.65,802.0,884.92,650.18
2018,9,23,13,30,907.0,105.0,2.9,27.5,772.0,878.7,647.91
2018,9,23,13,45,928.0,91.5,3.0,27.4,751.5,888.1,656.11
2018,9,23,14,0,949.0,78.0,3.1,27.3,731.0,893.61,661.74
2018,9,23,14,15,939.0,76.5,3.2,27.0,695.0,882.76,657.09
2018,9,23,14,30,929.0,75.0,3.3,26.7,659.0,868.58,650.37
2018,9,23,14,45,885.5,81.5,3.4,26.4,608.5,832.98,628.94
2018,9,23,15,0,842.0,88.0,3.5,26.1,558.0,801.78,610.43
2018,9,23,15,15,776.5,91.5,3.5,26.1,497.0,741.59,569.91
2018,9,23,15,30,711.0,95.0,3.5,26.1,436.0,684.55,531.09
2018,9,23,15,45,748.5,79.0,3.6,25.1,403.0,675.26,528.86
2018,9,23,16,0,786.0,63.0,3.7,24.1,370.0,664.53,525.09
2018,9,23,16,15,761.0,58.5,3.6,23.25,321.0,619.68,494.45
2018,9,23,16,30,736.0,54.0,3.5,22.4,272.0,574.02,461.85
2018,9,23,16,45,676.0,49.0,3.4,21.55,219.0,505.21,408.31
2018,9,23,17,0,616.0,44.0,3.3,20.7,166.0,438.7,353.84
2018,9,23,17,15,512.5,37.0,3.1,19.6,117.5,354.5,282.29
2018,9,23,17,30,409.0,30.0,2.9,18.5,69.0,273.38,205.84
2018,9,23,17,45,237.0,18.5,2.7,17.45,38.0,147.12,0.0
2018,9,23,18,0,65.0,7.0,2.5,16.4,7.0,6.67,0.0
2018,9,23,18,15,32.5,3.5,2.35,15.85,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,24,5,45,52.0,5.5,0.7,10.15,6.0,0.0,0.0
2018,9,24,6,0,104.0,11.0,0.7,10.3,12.0,10.48,0.0
2018,9,24,6,15,275.5,21.5,0.85,11.0,46.5,17.75,2.43
2018,9,24,6,30,447.0,32.0,1.0,11.7,81.0,25.38,16.27
2018,9,24,6,45,544.5,38.5,1.1,12.4,130.5,31.7,22.57
2018,9,24,7,0,642.0,45.0,1.2,13.1,180.0,35.66,26.38
2018,9,24,7,15,698.5,49.5,1.25,13.95,233.5,37.7,28.25
2018,9,24,7,30,755.0,54.0,1.3,14.8,287.0,39.77,29.99
2018,9,24,7,45,792.0,57.5,1.3,15.65,340.5,40.94,30.85
2018,9,24,8,0,829.0,61.0,1.3,16.5,394.0,49.73,38.37
2018,9,24,8,15,846.5,65.0,1.35,17.65,442.5,101.52,51.66
2018,9,24,8,30,864.0,69.0,1.4,18.8,491.0,154.9,84.86
2018,9,24,8,45,889.0,69.0,1.45,19.95,539.0,207.8,125.26
2018,9,24,9,0,914.0,69.0,1.5,21.1,587.0,262.57,170.71
2018,9,24,9,15,902.0,79.0,1.6,21.95,620.5,317.03,218.33
2018,9,24,9,30,890.0,89.0,1.7,22.8,654.0,369.32,263.58
2018,9,24,9,45,905.5,90.0,1.75,23.7,691.0,422.09,307.33
2018,9,24,10,0,921.0,91.0,1.8,24.6,728.0,474.89,349.78
2018,9,24,10,15,944.5,85.0,1.85,25.1,760.5,525.11,389.66
2018,9,24,10,30,968.0,79.0,1.9,25.6,793.0,575.3,428.42
2018,9,24,10,45,972.0,80.0,1.9,26.1,812.5,620.67,462.33
2018,9,24,11,0,976.0,81.0,1.9,26.6,832.0,664.07,493.81
2018,9,24,11,15,943.0,98.5,1.85,26.85,833.0,697.14,516.96
2018,9,24,11,30,910.0,116.0,1.8,27.1,834.0,725.5,536.18
2018,9,24,11,45,803.5,170.0,1.8,27.3,806.0,734.05,540.48
2018,9,24,12,0,697.0,224.0,1.8,27.5,778.0,735.06,539.36
2018,9,24,12,15,757.5,192.5,1.75,27.6,791.5,773.07,566.38
2018,9,24,12,30,818.0,161.0,1.7,27.7,805.0,808.21,590.12
2018,9,24,12,45,890.5,123.5,1.65,27.8,814.0,842.79,612.07
2018,9,24,13,0,963.0,86.0,1.6,27.9,823.0,879.1,634.97
2018,9,24,13,15,958.0,85.0,1.6,27.85,801.5,886.99,640.41
2018,9,24,13,30,953.0,84.0,1.6,27.8,780.0,891.35,644.04
2018,9,24,13,45,945.0,83.0,1.6,27.75,751.0,889.68,643.97
2018,9,24,14,0,937.0,82.0,1.6,27.7,722.0,884.54,641.87
2018,9,24,14,15,926.0,80.5,1.6,27.55,686.0,872.92,636.0
2018,9,24,14,30,915.0,79.0,1.6,27.4,650.0,858.03,628.16
2018,9,24,14,45,900.5,77.5,1.6,27.2,608.0,837.14,616.58
2018,9,24,15,0,886.0,76.0,1.6,27.0,566.0,813.4,603.16
2018,9,24,15,15,866.0,73.5,1.6,27.0,519.0,781.46,583.68
2018,9,24,15,30,846.0,71.0,1.6,27.0,472.0,753.48,566.79
2018,9,24,15,45,817.0,68.5,1.7,26.25,421.0,710.56,541.66
2018,9,24,16,0,788.0,66.0,1.8,25.5,370.0,666.35,514.75
2018,9,24,16,15,746.0,62.0,1.8,24.6,316.5,610.34,477.74
2018,9,24,16,30,704.0,58.0,1.8,23.7,263.0,554.53,438.49
2018,9,24,16,45,639.0,52.5,1.8,22.8,210.0,483.16,384.54
2018,9,24,17,0,574.0,47.0,1.8,21.9,157.0,419.92,333.69
2018,9,24,17,15,462.5,39.0,1.75,20.65,110.0,327.47,257.33
2018,9,24,17,30,351.0,31.0,1.7,19.4,63.0,243.06,178.3
2018,9,24,17,45,198.0,19.0,1.7,18.2,34.5,108.87,0.0
2018,9,24,18,0,45.0,7.0,1.7,17.0,6.0,0.0,0.0
2018,9,24,18,15,22.5,3.5,1.65,16.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,25,5,45,50.0,5.0,0.55,11.5,5.5,0.0,0.0
2018,9,25,6,0,100.0,10.0,0.6,11.7,11.0,9.53,0.0
2018,9,25,6,15,268.0,21.0,0.65,12.55,44.5,17.39,0.55
2018,9,25,6,30,436.0,32.0,0.7,13.4,78.0,25.52,16.18
2018,9,25,6,45,533.5,38.5,0.75,14.25,127.0,31.83,22.49
2018,9,25,7,0,631.0,45.0,0.8,15.1,176.0,35.77,26.25
2018,9,25,7,15,688.0,50.0,0.8,15.85,229.5,38.24,28.5
2018,9,25,7,30,745.0,55.0,0.8,16.6,283.0,40.69,30.59
2018,9,25,7,45,781.5,58.0,0.8,17.35,335.5,41.42,31.06
2018,9,25,8,0,818.0,61.0,0.8,18.1,388.0,42.18,31.53
2018,9,25,8,15,843.0,64.5,0.8,19.25,438.5,98.83,49.92
2018,9,25,8,30,868.0,68.0,0.8,20.4,489.0,152.42,82.19
2018,9,25,8,45,886.0,70.0,0.8,21.55,535.0,205.87,122.56
2018,9,25,9,0,904.0,72.0,0.8,22.7,581.0,260.5,167.33
2018,9,25,9,15,918.0,73.0,0.75,23.45,622.0,314.18,212.58
2018,9,25,9,30,932.0,74.0,0.7,24.2,663.0,368.15,257.5
2018,9,25,9,45,942.0,75.5,0.65,24.95,698.0,421.1,300.46
2018,9,25,10,0,952.0,77.0,0.6,25.7,733.0,473.49,341.38
2018,9,25,10,15,958.5,78.0,0.6,26.1,760.0,522.99,379.54
2018,9,25,10,30,965.0,79.0,0.6,26.5,787.0,571.14,415.41
2018,9,25,10,45,969.5,80.0,0.6,26.9,807.0,616.6,448.23
2018,9,25,11,0,974.0,81.0,0.6,27.3,827.0,660.13,478.69
2018,9,25,11,15,976.5,81.0,0.6,27.55,838.5,699.31,505.69
2018,9,25,11,30,979.0,81.0,0.6,27.8,850.0,736.01,530.4
2018,9,25,11,45,979.5,81.0,0.6,28.05,853.0,768.67,550.64
2018,9,25,12,0,980.0,81.0,0.6,28.3,856.0,798.41,568.64
2018,9,25,12,15,978.0,81.5,0.65,28.4,851.0,823.74,584.98
2018,9,25,12,30,976.0,82.0,0.7,28.5,846.0,845.82,599.37
2018,9,25,12,45,972.5,81.5,0.7,28.6,832.0,862.35,609.54
2018,9,25,13,0,969.0,81.0,0.7,28.7,818.0,875.42,617.7
2018,9,25,13,15,964.0,80.5,0.8,28.7,797.0,883.76,625.09
2018,9,25,13,30,959.0,80.0,0.9,28.7,776.0,888.57,630.44
2018,9,25,13,45,951.5,79.0,0.95,28.7,747.0,887.23,631.27
2018,9,25,14,0,944.0,78.0,1.0,28.7,718.0,882.4,630.1
2018,9,25,14,15,933.5,76.5,1.1,28.55,682.0,871.07,626.07
2018,9,25,14,30,923.0,75.0,1.2,28.4,646.0,856.44,619.98
2018,9,25,14,45,909.0,73.0,1.3,28.25,604.0,835.21,609.55
2018,9,25,15,0,895.0,71.0,1.4,28.1,562.0,811.06,597.1
2018,9,25,15,15,875.5,69.0,1.4,28.1,515.0,779.89,578.34
2018,9,25,15,30,856.0,67.0,1.4,28.1,468.0,746.48,557.93
2018,9,25,15,45,828.5,64.0,1.55,27.5,417.0,709.97,537.65
2018,9,25,16,0,801.0,61.0,1.7,26.9,366.0,665.99,511.17
2018,9,25,16,15,761.5,57.0,1.6,25.95,313.0,611.47,474.95
2018,9,25,16,30,722.0,53.0,1.5,25.0,260.0,557.06,436.63
2018,9,25,16,45,659.0,48.0,1.45,24.05,207.0,487.33,384.2
2018,9,25,17,0,596.0,43.0,1.4,23.1,154.0,420.11,330.7
2018,9,25,17,15,487.0,35.5,1.35,21.9,107.0,334.36,259.72
2018,9,25,17,30,378.0,28.0,1.3,20.7,60.0,251.28,178.58
2018,9,25,17,45,216.0,17.0,1.25,19.5,32.5,114.25,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,26,5,45,21.5,3.5,0.4,12.55,3.5,0.0,0.0
2018,9,26,6,0,43.0,7.0,0.4,12.7,7.0,6.67,0.0
2018,9,26,6,15,119.0,22.0,0.5,13.4,32.0,17.51,0.0
2018,9,26,6,30,195.0,37.0,0.6,14.1,57.0,28.88,18.87
2018,9,26,6,45,286.0,49.0,0.65,14.85,97.5,37.38,27.26
2018,9,26,7,0,377.0,61.0,0.7,15.6,138.0,45.55,34.82
2018,9,26,7,15,485.0,66.5,0.7,16.35,195.0,48.23,37.27
2018,9,26,7,30,593.0,72.0,0.7,17.1,252.0,50.15,38.86
2018,9,26,7,45,635.0,79.0,0.7,17.85,303.0,53.07,41.22
2018,9,26,8,0,677.0,86.0,0.7,18.6,354.0,55.83,43.36
2018,9,26,8,15,741.5,83.0,0.7,19.7,411.5,99.06,53.81
2018,9,26,8,30,806.0,80.0,0.7,20.8,469.0,146.32,79.9
2018,9,26,8,45,847.5,77.0,0.75,21.85,520.5,202.82,121.52
2018,9,26,9,0,889.0,74.0,0.8,22.9,572.0,256.56,164.51
2018,9,26,9,15,900.5,77.0,0.85,24.0,612.5,310.4,209.78
2018,9,26,9,30,912.0,80.0,0.9,25.1,653.0,364.35,254.65
2018,9,26,9,45,919.5,82.5,0.95,26.2,686.5,416.25,296.93
2018,9,26,10,0,927.0,85.0,1.0,27.3,720.0,467.4,337.22
2018,9,26,10,15,935.0,86.0,1.0,27.95,747.5,516.49,374.95
2018,9,26,10,30,943.0,87.0,1.0,28.6,775.0,564.41,410.49
2018,9,26,10,45,948.0,87.5,1.0,29.3,794.5,608.82,442.3
2018,9,26,11,0,953.0,88.0,1.0,30.0,814.0,651.36,471.78
2018,9,26,11,15,916.5,108.0,1.0,30.35,814.5,683.74,493.68
2018,9,26,11,30,880.0,128.0,1.0,30.7,815.0,711.22,511.7
2018,9,26,11,45,880.0,127.5,0.95,31.0,817.0,740.6,530.69
2018,9,26,12,0,880.0,127.0,0.9,31.3,819.0,767.33,546.92
2018,9,26,12,15,898.0,118.0,0.85,31.45,820.5,796.62,564.38
2018,9,26,12,30,916.0,109.0,0.8,31.6,822.0,823.5,580.13
2018,9,26,12,45,893.0,117.0,0.75,31.7,802.5,832.4,584.69
2018,9,26,13,0,870.0,125.0,0.7,31.8,783.0,842.43,590.24
2018,9,26,13,15,795.0,151.5,0.65,31.7,740.0,821.44,577.01
2018,9,26,13,30,720.0,178.0,0.6,31.6,697.0,800.2,564.07
2018,9,26,13,45,609.0,208.5,0.5,31.55,635.5,746.16,527.81
2018,9,26,14,0,498.0,239.0,0.4,31.5,574.0,686.39,487.5
2018,9,26,14,15,435.0,245.5,0.5,31.25,527.0,643.39,461.74
2018,9,26,14,30,372.0,252.0,0.6,31.0,480.0,588.43,427.19
2018,9,26,14,45,327.0,242.0,0.7,30.7,432.5,540.86,397.2
2018,9,26,15,0,282.0,232.0,0.8,30.4,385.0,493.08,366.0
2018,9,26,15,15,250.5,213.5,0.8,30.4,341.0,446.19,333.95
2018,9,26,15,30,219.0,195.0,0.8,30.4,297.0,387.2,292.66
2018,9,26,15,45,363.5,146.5,1.15,29.4,293.0,458.96,351.91
2018,9,26,16,0,508.0,98.0,1.5,28.4,289.0,502.19,389.55
2018,9,26,16,15,528.5,84.0,1.55,27.3,256.5,485.92,379.84
2018,9,26,16,30,549.0,70.0,1.6,26.2,224.0,466.44,367.09
2018,9,26,16,45,473.5,61.5,1.7,25.15,174.5,391.36,309.84
2018,9,26,17,0,398.0,53.0,1.8,24.1,125.0,320.29,253.01
2018,9,26,17,15,295.5,41.0,1.75,22.85,84.5,234.12,181.52
2018,9,26,17,30,193.0,29.0,1.7,21.6,44.0,157.5,107.19
2018,9,26,17,45,102.5,15.5,1.65,20.4,23.0,60.84,0.0
2018,9,26,18,0,12.0,2.0,1.6,19.2,2.0,0.0,0.0
2018,9,26,18,15,6.0,1.0,1.55,18.7,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,27,5,45,22.0,3.0,0.85,14.1,3.0,0.0,0.0
2018,9,27,6,0,44.0,6.0,0.9,14.1,6.0,5.72,0.0
2018,9,27,6,15,178.5,20.5,1.05,14.5,36.0,17.16,0.0
2018,9,27,6,30,313.0,35.0,1.2,14.9,66.0,28.69,18.48
2018,9,27,6,45,343.0,47.5,1.35,15.3,100.5,37.46,27.2
2018,9,27,7,0,373.0,60.0,1.5,15.7,135.0,44.85,34.13
2018,9,27,7,15,386.0,73.5,1.5,16.15,171.0,53.67,42.08
2018,9,27,7,30,399.0,87.0,1.5,16.6,207.0,62.04,49.4
2018,9,27,7,45,472.0,98.5,1.5,17.05,265.5,68.74,55.08
2018,9,27,8,0,545.0,110.0,1.5,17.5,324.0,74.53,59.85
2018,9,27,8,15,492.0,129.0,1.4,18.2,341.0,115.24,75.53
2018,9,27,8,30,439.0,148.0,1.3,18.9,358.0,153.94,102.33
2018,9,27,8,45,379.5,182.5,1.2,19.55,376.5,197.79,138.54
2018,9,27,9,0,320.0,217.0,1.1,20.2,395.0,241.19,175.39
2018,9,27,9,15,565.0,164.5,1.1,20.9,506.5,280.47,199.58
2018,9,27,9,30,810.0,112.0,1.1,21.6,618.0,351.26,250.98
2018,9,27,9,45,836.0,107.5,1.1,22.3,654.0,399.71,290.89
2018,9,27,10,0,862.0,103.0,1.1,23.0,690.0,453.16,333.49
2018,9,27,10,15,809.0,125.5,1.1,23.45,693.5,486.82,361.18
2018,9,27,10,30,756.0,148.0,1.1,23.9,697.0,518.41,385.94
2018,9,27,10,45,795.5,139.0,1.1,24.35,730.0,566.77,421.85
2018,9,27,11,0,835.0,130.0,1.1,24.8,763.0,616.28,457.56
2018,9,27,11,15,793.0,149.5,1.15,24.95,758.0,641.79,476.03
2018,9,27,11,30,751.0,169.0,1.2,25.1,753.0,662.19,490.66
2018,9,27,11,45,667.5,212.5,1.25,25.2,733.0,672.91,497.46
2018,9,27,12,0,584.0,256.0,1.3,25.3,713.0,675.7,498.57
2018,9,27,12,15,557.5,265.0,1.35,25.35,699.0,684.12,504.8
2018,9,27,12,30,531.0,274.0,1.4,25.4,685.0,689.64,508.9
2018,9,27,12,45,709.5,191.5,1.4,25.4,730.5,766.28,565.33
2018,9,27,13,0,888.0,109.0,1.4,25.4,776.0,832.85,610.03
2018,9,27,13,15,778.0,147.0,1.45,25.4,720.0,800.15,588.85
2018,9,27,13,30,668.0,185.0,1.5,25.4,664.0,762.02,564.45
2018,9,27,13,45,577.5,210.5,1.55,25.35,613.0,715.89,533.28
2018,9,27,14,0,487.0,236.0,1.6,25.3,562.0,672.21,503.11
2018,9,27,14,15,434.0,239.5,1.65,25.2,518.5,634.51,477.78
2018,9,27,14,30,381.0,243.0,1.7,25.1,475.0,584.4,443.42
2018,9,27,14,45,338.5,233.5,1.75,24.95,429.0,539.33,412.42
2018,9,27,15,0,296.0,224.0,1.8,24.8,383.0,493.99,380.54
2018,9,27,15,15,333.5,195.0,1.8,24.8,359.5,488.16,378.84
2018,9,27,15,30,371.0,166.0,1.8,24.8,336.0,478.95,374.29
2018,9,27,15,45,388.0,144.0,1.95,24.05,304.0,472.55,372.45
2018,9,27,16,0,405.0,122.0,2.1,23.3,272.0,450.65,358.79
2018,9,27,16,15,339.0,110.5,2.1,22.45,223.0,382.5,307.13
2018,9,27,16,30,273.0,99.0,2.1,21.6,174.0,305.73,247.21
2018,9,27,16,45,246.0,80.0,2.1,20.8,137.0,259.03,209.66
2018,9,27,17,0,219.0,61.0,2.1,20.0,100.0,213.3,171.15
2018,9,27,17,15,170.0,44.0,2.15,19.15,68.0,160.3,124.97
2018,9,27,17,30,121.0,27.0,2.2,18.3,36.0,116.81,75.53
2018,9,27,17,45,68.5,14.5,2.2,17.45,18.5,44.31,0.0
2018,9,27,18,0,16.0,2.0,2.2,16.6,1.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.2,16.15,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.35,10.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.4,10.5,1.0,0.95,0.0
2018,9,28,6,15,0.0,6.5,1.4,10.85,6.5,6.02,0.0
2018,9,28,6,30,0.0,12.0,1.4,11.2,12.0,11.11,3.78
2018,9,28,6,45,9.5,13.5,1.4,11.5,15.5,12.69,5.65
2018,9,28,7,0,19.0,15.0,1.4,11.8,19.0,13.82,6.83
2018,9,28,7,15,9.5,17.0,1.35,12.25,19.0,16.0,8.85
2018,9,28,7,30,0.0,19.0,1.3,12.7,19.0,17.61,10.31
2018,9,28,7,45,0.0,39.5,1.25,13.2,39.5,36.68,27.4
2018,9,28,8,0,0.0,60.0,1.2,13.7,60.0,55.79,44.25
2018,9,28,8,15,30.0,68.0,1.15,14.35,82.5,63.51,47.42
2018,9,28,8,30,60.0,76.0,1.1,15.0,105.0,71.71,52.28
2018,9,28,8,45,129.5,111.0,1.1,15.7,180.5,109.48,80.0
2018,9,28,9,0,199.0,146.0,1.1,16.4,256.0,160.55,118.78
2018,9,28,9,15,166.0,149.0,1.2,17.1,245.5,167.05,125.72
2018,9,28,9,30,133.0,152.0,1.3,17.8,235.0,174.87,133.43
2018,9,28,9,45,152.5,169.0,1.35,18.55,269.0,200.0,153.35
2018,9,28,10,0,172.0,186.0,1.4,19.3,303.0,232.23,178.64
2018,9,28,10,15,266.5,210.5,1.5,19.95,399.5,307.45,236.49
2018,9,28,10,30,361.0,235.0,1.6,20.6,496.0,389.62,298.7
2018,9,28,10,45,519.5,193.0,1.7,21.25,579.0,459.43,351.89
2018,9,28,11,0,678.0,151.0,1.8,21.9,662.0,539.27,412.11
2018,9,28,11,15,472.0,228.0,1.95,22.4,586.5,508.99,388.16
2018,9,28,11,30,266.0,305.0,2.1,22.9,511.0,462.22,351.33
2018,9,28,11,45,186.5,319.5,2.2,23.4,464.0,431.27,327.51
2018,9,28,12,0,107.0,334.0,2.3,23.9,417.0,396.75,300.38
2018,9,28,12,15,138.0,346.5,2.4,24.15,453.0,438.46,331.84
2018,9,28,12,30,169.0,359.0,2.5,24.4,489.0,481.61,363.77
2018,9,28,12,45,443.5,265.5,2.6,24.7,598.5,625.6,473.87
2018,9,28,13,0,718.0,172.0,2.7,25.0,708.0,765.55,577.33
2018,9,28,13,15,821.0,129.0,2.85,25.0,726.0,813.61,610.83
2018,9,28,13,30,924.0,86.0,3.0,25.0,744.0,855.97,641.11
2018,9,28,13,45,917.0,84.5,3.1,25.0,715.5,854.29,641.2
2018,9,28,14,0,910.0,83.0,3.2,25.0,687.0,849.23,639.46
2018,9,28,14,15,900.0,81.5,3.3,24.7,652.0,838.41,634.63
2018,9,28,14,30,890.0,80.0,3.4,24.4,617.0,824.41,627.7
2018,9,28,14,45,876.0,77.0,3.55,24.15,575.5,802.39,615.3
2018,9,28,15,0,862.0,74.0,3.7,23.9,534.0,777.56,600.81
2018,9,28,15,15,841.0,71.5,3.7,23.9,487.5,745.31,579.63
2018,9,28,15,30,820.0,69.0,3.7,23.9,441.0,717.03,561.17
2018,9,28,15,45,792.0,65.5,3.85,22.65,391.0,674.47,534.96
2018,9,28,16,0,764.0,62.0,4.0,21.4,341.0,630.69,506.84
2018,9,28,16,15,722.5,58.0,3.9,20.4,289.5,576.3,468.08
2018,9,28,16,30,681.0,54.0,3.8,19.4,238.0,522.19,426.55
2018,9,28,16,45,614.0,48.0,3.75,18.45,187.0,450.92,369.11
2018,9,28,17,0,547.0,42.0,3.7,17.5,136.0,388.02,315.23
2018,9,28,17,15,431.0,33.5,3.6,16.6,91.5,296.01,234.59
2018,9,28,17,30,315.0,25.0,3.5,15.7,47.0,205.56,127.62
2018,9,28,17,45,168.5,14.0,3.35,14.75,24.5,87.62,0.0
2018,9,28,18,0,22.0,3.0,3.2,13.8,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,3.1,13.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,29,5,45,7.0,2.0,1.15,8.4,2.0,0.0,0.0
2018,9,29,6,0,14.0,4.0,1.2,8.5,4.0,3.81,0.0
2018,9,29,6,15,86.5,19.0,1.25,9.15,26.5,15.13,0.0
2018,9,29,6,30,159.0,34.0,1.3,9.8,49.0,26.59,16.82
2018,9,29,6,45,242.5,46.0,1.4,10.45,85.5,35.16,25.66
2018,9,29,7,0,326.0,58.0,1.5,11.1,122.0,43.38,33.44
2018,9,29,7,15,416.5,67.0,1.4,11.65,173.5,49.09,38.74
2018,9,29,7,30,507.0,76.0,1.3,12.2,225.0,53.81,42.93
2018,9,29,7,45,323.0,117.5,1.25,12.75,219.0,88.33,73.45
2018,9,29,8,0,139.0,159.0,1.2,13.3,213.0,121.24,101.81
2018,9,29,8,15,101.0,175.5,1.15,13.95,217.5,140.58,109.6
2018,9,29,8,30,63.0,192.0,1.1,14.6,222.0,164.63,128.66
2018,9,29,8,45,74.0,214.0,1.05,15.3,252.5,189.52,147.22
2018,9,29,9,0,85.0,236.0,1.0,16.0,283.0,215.84,167.03
2018,9,29,9,15,324.0,211.5,1.05,16.65,409.0,257.09,191.7
2018,9,29,9,30,563.0,187.0,1.1,17.3,535.0,328.01,242.45
2018,9,29,9,45,744.0,134.0,1.2,17.95,619.5,380.63,282.76
2018,9,29,10,0,925.0,81.0,1.3,18.6,704.0,455.58,341.03
2018,9,29,10,15,932.0,81.5,1.45,19.05,730.5,503.43,380.55
2018,9,29,10,30,939.0,82.0,1.6,19.5,757.0,549.98,418.22
2018,9,29,10,45,944.0,83.0,1.8,19.95,776.5,594.4,453.58
2018,9,29,11,0,949.0,84.0,2.0,20.4,796.0,636.97,486.76
2018,9,29,11,15,951.5,84.5,2.1,20.65,807.0,675.46,516.16
2018,9,29,11,30,954.0,85.0,2.2,20.9,818.0,711.55,543.28
2018,9,29,11,45,955.0,84.5,2.35,21.15,821.0,743.06,566.54
2018,9,29,12,0,956.0,84.0,2.5,21.4,824.0,771.73,586.67
2018,9,29,12,15,956.5,83.0,2.55,21.55,819.0,796.57,603.77
2018,9,29,12,30,957.0,82.0,2.6,21.7,814.0,818.3,618.78
2018,9,29,12,45,957.0,80.0,2.7,21.8,801.5,835.38,631.16
2018,9,29,13,0,957.0,78.0,2.8,21.9,789.0,849.11,641.39
2018,9,29,13,15,951.5,77.5,2.85,21.9,767.5,856.62,647.43
2018,9,29,13,30,946.0,77.0,2.9,21.9,746.0,860.63,651.28
2018,9,29,13,45,939.0,75.5,2.95,21.9,717.0,858.83,651.32
2018,9,29,14,0,932.0,74.0,3.0,21.9,688.0,853.58,649.17
2018,9,29,14,15,921.0,72.5,3.05,21.7,652.0,841.67,643.05
2018,9,29,14,30,910.0,71.0,3.1,21.5,616.0,826.53,634.81
2018,9,29,14,45,895.0,69.5,3.15,21.3,574.5,805.11,622.2
2018,9,29,15,0,880.0,68.0,3.2,21.1,533.0,780.89,607.58
2018,9,29,15,15,859.5,66.0,3.2,21.1,486.5,749.25,586.8
2018,9,29,15,30,839.0,64.0,3.2,21.1,440.0,715.5,564.29
2018,9,29,15,45,800.5,62.5,3.25,20.4,388.0,673.4,536.88
2018,9,29,16,0,762.0,61.0,3.3,19.7,336.0,624.65,503.6
2018,9,29,16,15,569.0,73.0,3.2,19.05,260.5,492.71,402.19
2018,9,29,16,30,376.0,85.0,3.1,18.4,185.0,363.27,298.19
2018,9,29,16,45,346.5,67.0,3.0,17.8,143.5,312.06,256.11
2018,9,29,17,0,317.0,49.0,2.9,17.2,102.0,261.61,212.42
2018,9,29,17,15,299.5,36.5,2.7,16.45,72.0,228.65,179.83
2018,9,29,17,30,282.0,24.0,2.5,15.7,42.0,185.11,101.22
2018,9,29,17,45,141.0,12.0,2.3,14.9,21.0,72.99,0.0
2018,9,29,18,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
