Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,10,6,15,8.5,5.0,1.75,9.1,5.5,4.77,0.0
2018,10,10,6,30,17.0,10.0,1.8,9.3,11.0,9.26,0.0
2018,10,10,6,45,30.0,21.0,1.85,9.55,25.0,18.94,10.89
2018,10,10,7,0,43.0,32.0,1.9,9.8,39.0,28.37,19.85
2018,10,10,7,15,55.0,40.5,1.9,10.2,52.5,35.56,26.61
2018,10,10,7,30,67.0,49.0,1.9,10.6,66.0,42.6,33.07
2018,10,10,7,45,34.5,52.5,1.85,11.0,61.5,48.38,38.24
2018,10,10,8,0,2.0,56.0,1.8,11.4,57.0,52.06,41.41
2018,10,10,8,15,2.5,86.0,1.8,11.95,87.0,79.14,62.2
2018,10,10,8,30,3.0,116.0,1.8,12.5,117.0,105.09,83.58
2018,10,10,8,45,20.0,156.0,1.8,13.05,166.0,141.23,112.31
2018,10,10,9,0,37.0,196.0,1.8,13.6,215.0,173.21,137.12
2018,10,10,9,15,50.5,207.5,1.75,14.15,235.5,190.11,149.76
2018,10,10,9,30,64.0,219.0,1.7,14.7,256.0,208.32,163.61
2018,10,10,9,45,119.0,246.0,1.7,15.25,319.5,250.17,195.4
2018,10,10,10,0,174.0,273.0,1.7,15.8,383.0,302.08,235.15
2018,10,10,10,15,368.0,241.5,1.7,16.3,486.0,367.37,284.4
2018,10,10,10,30,562.0,210.0,1.7,16.8,589.0,449.74,347.28
2018,10,10,10,45,747.5,148.5,1.7,17.25,666.5,517.46,399.56
2018,10,10,11,0,933.0,87.0,1.7,17.7,744.0,597.85,460.96
2018,10,10,11,15,885.5,105.5,1.7,18.05,736.5,622.56,479.59
2018,10,10,11,30,838.0,124.0,1.7,18.4,729.0,642.43,494.39
2018,10,10,11,45,848.0,120.0,1.65,18.75,733.5,673.33,516.97
2018,10,10,12,0,858.0,116.0,1.6,19.1,738.0,702.09,537.46
2018,10,10,12,15,908.0,97.0,1.6,19.25,750.0,739.43,564.5
2018,10,10,12,30,958.0,78.0,1.6,19.4,762.0,776.81,589.96
2018,10,10,12,45,952.0,78.5,1.65,19.55,747.0,791.21,600.02
2018,10,10,13,0,946.0,79.0,1.7,19.7,732.0,802.19,608.1
2018,10,10,13,15,939.0,78.5,1.75,19.7,709.5,807.89,613.08
2018,10,10,13,30,932.0,78.0,1.8,19.7,687.0,810.14,615.9
2018,10,10,13,45,922.0,76.5,1.85,19.7,657.0,805.55,614.18
2018,10,10,14,0,912.0,75.0,1.9,19.7,627.0,797.59,610.32
2018,10,10,14,15,898.0,73.5,2.0,19.55,590.0,783.29,602.93
2018,10,10,14,30,884.0,72.0,2.1,19.4,553.0,765.93,593.42
2018,10,10,14,45,865.0,70.5,2.15,19.2,511.0,741.94,578.87
2018,10,10,15,0,846.0,69.0,2.2,19.0,469.0,715.42,562.41
2018,10,10,15,15,820.5,66.0,2.2,19.0,422.0,685.7,542.65
2018,10,10,15,30,795.0,63.0,2.2,19.0,375.0,648.57,517.11
2018,10,10,15,45,755.5,60.0,2.35,18.3,325.0,600.46,484.7
2018,10,10,16,0,716.0,57.0,2.5,17.6,275.0,551.87,449.33
2018,10,10,16,15,655.0,52.5,2.5,16.9,224.0,488.06,399.53
2018,10,10,16,30,594.0,48.0,2.5,16.2,173.0,430.51,352.14
2018,10,10,16,45,494.0,41.5,2.45,15.55,126.0,347.97,282.04
2018,10,10,17,0,394.0,35.0,2.4,14.9,79.0,271.31,212.77
2018,10,10,17,15,239.5,23.0,2.4,14.25,45.5,159.7,74.77
2018,10,10,17,30,85.0,11.0,2.4,13.6,12.0,47.01,0.0
2018,10,10,17,45,42.5,5.5,2.4,13.0,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,10,11,6,15,68.0,12.5,0.35,9.9,16.5,11.91,0.0
2018,10,11,6,30,136.0,25.0,0.4,10.2,33.0,19.9,4.17
2018,10,11,6,45,266.0,38.0,0.4,10.45,73.5,29.63,20.09
2018,10,11,7,0,396.0,51.0,0.4,10.7,114.0,40.38,30.51
2018,10,11,7,15,363.0,66.5,0.5,11.1,140.0,49.7,39.24
2018,10,11,7,30,330.0,82.0,0.6,11.5,166.0,59.84,48.46
2018,10,11,7,45,242.5,106.0,0.75,11.85,175.0,80.54,66.86
2018,10,11,8,0,155.0,130.0,0.9,12.2,184.0,102.04,85.6
2018,10,11,8,15,105.5,147.5,1.0,12.7,186.5,116.35,92.06
2018,10,11,8,30,56.0,165.0,1.1,13.2,189.0,140.75,110.87
2018,10,11,8,45,64.5,189.0,1.2,13.65,219.5,165.59,129.82
2018,10,11,9,0,73.0,213.0,1.3,14.1,250.0,191.71,150.04
2018,10,11,9,15,71.5,221.0,1.35,14.55,259.5,204.86,160.34
2018,10,11,9,30,70.0,229.0,1.4,15.0,269.0,217.5,170.31
2018,10,11,9,45,65.0,245.5,1.4,15.4,284.5,235.36,184.39
2018,10,11,10,0,60.0,262.0,1.4,15.8,300.0,252.87,197.94
2018,10,11,10,15,76.0,279.5,1.45,16.25,329.5,279.77,218.47
2018,10,11,10,30,92.0,297.0,1.5,16.7,359.0,308.27,240.12
2018,10,11,10,45,74.5,298.0,1.5,17.2,349.0,307.06,238.72
2018,10,11,11,0,57.0,299.0,1.5,17.7,339.0,304.1,235.96
2018,10,11,11,15,125.5,311.0,1.55,18.05,400.5,360.48,279.46
2018,10,11,11,30,194.0,323.0,1.6,18.4,462.0,421.59,325.82
2018,10,11,11,45,176.0,327.0,1.6,18.75,453.5,423.54,326.56
2018,10,11,12,0,158.0,331.0,1.6,19.1,445.0,424.02,326.46
2018,10,11,12,15,129.0,315.0,1.6,19.25,407.5,396.24,305.54
2018,10,11,12,30,100.0,299.0,1.6,19.4,370.0,360.27,278.44
2018,10,11,12,45,135.5,305.5,1.6,19.55,399.5,404.09,312.35
2018,10,11,13,0,171.0,312.0,1.6,19.7,429.0,443.01,341.95
2018,10,11,13,15,187.5,306.0,1.55,19.75,430.5,455.12,351.36
2018,10,11,13,30,204.0,300.0,1.5,19.8,432.0,466.81,360.65
2018,10,11,13,45,351.5,241.5,1.45,19.85,457.0,532.2,412.82
2018,10,11,14,0,499.0,183.0,1.4,19.9,482.0,597.05,463.28
2018,10,11,14,15,681.0,130.0,1.35,19.8,512.0,685.2,529.94
2018,10,11,14,30,863.0,77.0,1.3,19.7,542.0,752.06,577.1
2018,10,11,14,45,844.0,75.0,1.25,19.6,500.5,733.32,564.47
2018,10,11,15,0,825.0,73.0,1.2,19.5,459.0,706.71,547.24
2018,10,11,15,15,798.5,70.0,1.2,19.5,412.5,671.19,523.85
2018,10,11,15,30,772.0,67.0,1.2,19.5,366.0,633.92,498.82
2018,10,11,15,45,732.0,63.5,1.0,18.9,316.5,585.53,464.02
2018,10,11,16,0,692.0,60.0,0.8,18.3,267.0,536.7,427.1
2018,10,11,16,15,630.5,55.0,0.75,17.65,216.5,477.01,381.54
2018,10,11,16,30,569.0,50.0,0.7,17.0,166.0,415.91,332.74
2018,10,11,16,45,469.5,42.0,0.7,16.35,119.5,333.01,264.58
2018,10,11,17,0,370.0,34.0,0.7,15.7,73.0,256.21,196.57
2018,10,11,17,15,222.5,21.5,0.75,15.0,41.5,147.47,48.81
2018,10,11,17,30,75.0,9.0,0.8,14.3,10.0,40.49,0.0
2018,10,11,17,45,37.5,4.5,0.9,13.65,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,6,15,104.0,11.5,1.05,9.3,17.5,10.96,0.0
2018,10,12,6,30,208.0,23.0,1.2,9.9,35.0,19.35,2.01
2018,10,12,6,45,336.0,33.5,1.35,10.55,75.5,26.87,17.54
2018,10,12,7,0,464.0,44.0,1.5,11.2,116.0,34.07,24.73
2018,10,12,7,15,539.5,50.5,1.5,11.95,164.0,37.37,28.0
2018,10,12,7,30,615.0,57.0,1.5,12.7,212.0,40.65,31.03
2018,10,12,7,45,663.0,62.0,1.55,13.45,261.5,42.6,32.7
2018,10,12,8,0,711.0,67.0,1.6,14.2,311.0,49.01,38.25
2018,10,12,8,15,743.5,70.5,1.6,15.2,358.5,58.16,37.58
2018,10,12,8,30,776.0,74.0,1.6,16.2,406.0,105.54,55.65
2018,10,12,8,45,799.5,77.0,1.6,17.2,450.0,154.52,87.71
2018,10,12,9,0,823.0,80.0,1.6,18.2,494.0,205.39,127.67
2018,10,12,9,15,845.5,79.5,1.55,19.0,533.5,254.75,169.39
2018,10,12,9,30,868.0,79.0,1.5,19.8,573.0,310.3,216.7
2018,10,12,9,45,888.0,77.5,1.45,20.65,607.5,359.66,258.82
2018,10,12,10,0,908.0,76.0,1.4,21.5,642.0,409.32,300.19
2018,10,12,10,15,916.0,77.0,1.45,22.1,667.5,456.21,339.03
2018,10,12,10,30,924.0,78.0,1.5,22.7,693.0,501.89,375.79
2018,10,12,10,45,929.5,78.0,1.55,23.3,711.0,543.97,408.86
2018,10,12,11,0,935.0,78.0,1.6,23.9,729.0,584.2,439.62
2018,10,12,11,15,938.0,79.0,1.75,24.2,739.5,621.9,468.84
2018,10,12,11,30,941.0,80.0,1.9,24.5,750.0,657.25,495.82
2018,10,12,11,45,942.0,79.5,2.0,24.75,752.0,687.32,518.48
2018,10,12,12,0,943.0,79.0,2.1,25.0,754.0,714.58,538.86
2018,10,12,12,15,941.0,79.0,2.25,25.1,747.5,737.33,555.49
2018,10,12,12,30,939.0,79.0,2.4,25.2,741.0,756.94,569.84
2018,10,12,12,45,934.0,79.0,2.55,25.25,726.5,771.15,580.69
2018,10,12,13,0,929.0,79.0,2.7,25.3,712.0,782.01,589.41
2018,10,12,13,15,922.5,78.5,2.8,25.25,690.0,787.84,594.74
2018,10,12,13,30,916.0,78.0,2.9,25.2,668.0,790.3,597.93
2018,10,12,13,45,906.5,76.5,3.05,25.15,638.5,786.01,596.85
2018,10,12,14,0,897.0,75.0,3.2,25.1,609.0,778.41,593.61
2018,10,12,14,15,883.0,74.0,3.3,24.9,573.0,764.78,586.29
2018,10,12,14,30,869.0,73.0,3.4,24.7,537.0,748.17,576.91
2018,10,12,14,45,850.5,70.5,3.5,24.45,495.0,723.62,561.92
2018,10,12,15,0,832.0,68.0,3.6,24.2,453.0,696.57,544.96
2018,10,12,15,15,806.0,65.5,3.6,24.2,407.0,667.43,525.36
2018,10,12,15,30,780.0,63.0,3.6,24.2,361.0,631.06,500.04
2018,10,12,15,45,742.5,59.5,3.6,23.5,312.0,584.32,467.26
2018,10,12,16,0,705.0,56.0,3.6,22.8,263.0,537.05,432.01
2018,10,12,16,15,648.0,51.0,3.2,21.85,213.5,475.93,383.84
2018,10,12,16,30,591.0,46.0,2.8,20.9,164.0,420.89,338.11
2018,10,12,16,45,493.5,38.5,2.35,19.95,117.5,339.54,269.3
2018,10,12,17,0,396.0,31.0,1.9,19.0,71.0,264.42,200.34
2018,10,12,17,15,240.0,20.0,1.75,18.2,40.0,151.38,21.28
2018,10,12,17,30,84.0,9.0,1.6,17.4,9.0,43.98,0.0
2018,10,12,17,45,42.0,4.5,1.5,16.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,13,6,15,141.0,10.5,1.15,11.65,18.0,10.01,0.0
2018,10,13,6,30,282.0,21.0,1.2,12.3,36.0,17.52,0.0
2018,10,13,6,45,419.0,29.0,1.25,12.9,79.0,22.84,13.8
2018,10,13,7,0,556.0,37.0,1.3,13.5,122.0,30.63,21.43
2018,10,13,7,15,628.0,42.0,1.45,14.3,171.5,33.28,24.07
2018,10,13,7,30,700.0,47.0,1.6,15.1,221.0,35.99,26.55
2018,10,13,7,45,744.0,50.5,1.8,15.95,271.5,37.35,27.69
2018,10,13,8,0,788.0,54.0,2.0,16.8,322.0,38.75,28.78
2018,10,13,8,15,818.0,57.0,2.05,17.7,370.5,52.62,40.75
2018,10,13,8,30,848.0,60.0,2.1,18.6,419.0,103.18,51.42
2018,10,13,8,45,869.0,62.0,2.15,19.45,463.5,154.49,84.22
2018,10,13,9,0,890.0,64.0,2.2,20.3,508.0,207.2,125.41
2018,10,13,9,15,905.5,65.5,2.3,20.85,547.5,259.45,169.97
2018,10,13,9,30,921.0,67.0,2.4,21.4,587.0,312.08,215.91
2018,10,13,9,45,932.0,68.0,2.5,21.9,620.0,362.95,260.5
2018,10,13,10,0,943.0,69.0,2.6,22.4,653.0,413.26,303.85
2018,10,13,10,15,951.0,69.5,2.7,22.75,679.0,461.09,344.5
2018,10,13,10,30,959.0,70.0,2.8,23.1,705.0,507.63,383.1
2018,10,13,10,45,964.0,71.0,2.95,23.4,723.5,551.62,419.01
2018,10,13,11,0,969.0,72.0,3.1,23.7,742.0,593.66,452.59
2018,10,13,11,15,971.5,72.5,3.2,23.85,752.5,631.65,482.61
2018,10,13,11,30,974.0,73.0,3.3,24.0,763.0,667.14,510.22
2018,10,13,11,45,975.0,73.0,3.4,24.15,765.0,698.52,534.42
2018,10,13,12,0,976.0,73.0,3.5,24.3,767.0,726.99,556.19
2018,10,13,12,15,974.5,72.5,3.6,24.3,760.5,750.21,573.14
2018,10,13,12,30,973.0,72.0,3.7,24.3,754.0,770.18,587.78
2018,10,13,12,45,970.5,71.0,3.75,24.3,739.5,785.57,599.11
2018,10,13,13,0,968.0,70.0,3.8,24.3,725.0,797.53,608.2
2018,10,13,13,15,962.0,70.0,3.8,24.2,703.0,804.5,613.98
2018,10,13,13,30,956.0,70.0,3.8,24.1,681.0,807.99,617.49
2018,10,13,13,45,947.5,68.5,3.85,24.0,651.0,804.43,616.45
2018,10,13,14,0,939.0,67.0,3.9,23.9,621.0,797.42,613.16
2018,10,13,14,15,926.0,66.0,3.9,23.65,584.5,784.25,605.76
2018,10,13,14,30,913.0,65.0,3.9,23.4,548.0,767.94,596.23
2018,10,13,14,45,895.5,63.0,3.9,23.15,505.5,744.14,581.3
2018,10,13,15,0,878.0,61.0,3.9,22.9,463.0,717.67,564.35
2018,10,13,15,15,853.5,58.5,3.9,22.9,416.0,683.21,540.76
2018,10,13,15,30,829.0,56.0,3.9,22.9,369.0,646.93,515.42
2018,10,13,15,45,793.0,53.0,3.75,21.95,319.0,606.22,487.4
2018,10,13,16,0,757.0,50.0,3.6,21.0,269.0,559.39,452.32
2018,10,13,16,15,700.5,45.0,3.2,20.05,217.5,497.37,403.07
2018,10,13,16,30,644.0,40.0,2.8,19.1,166.0,436.83,352.64
2018,10,13,16,45,545.0,34.5,2.4,18.1,119.0,354.86,282.64
2018,10,13,17,0,446.0,29.0,2.0,17.1,72.0,277.48,209.45
2018,10,13,17,15,261.5,18.0,1.85,16.25,39.5,156.69,0.0
2018,10,13,17,30,77.0,7.0,1.7,15.4,7.0,38.83,0.0
2018,10,13,17,45,38.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,15,135.0,10.0,0.85,8.4,17.0,9.53,0.0
2018,10,14,6,30,270.0,20.0,0.9,9.0,34.0,16.67,0.0
2018,10,14,6,45,413.5,28.5,0.95,9.55,77.0,22.52,13.65
2018,10,14,7,0,557.0,37.0,1.0,10.1,120.0,30.8,21.89
2018,10,14,7,15,518.5,49.0,0.95,10.75,149.5,36.37,27.23
2018,10,14,7,30,480.0,61.0,0.9,11.4,179.0,44.05,34.27
2018,10,14,7,45,536.5,69.5,0.8,12.05,228.0,48.62,38.33
2018,10,14,8,0,593.0,78.0,0.7,12.7,277.0,52.99,42.09
2018,10,14,8,15,704.0,73.5,0.7,13.5,344.0,56.24,44.71
2018,10,14,8,30,815.0,69.0,0.7,14.3,411.0,99.58,51.1
2018,10,14,8,45,855.0,67.0,0.65,15.1,459.5,154.28,85.93
2018,10,14,9,0,895.0,65.0,0.6,15.9,508.0,206.24,125.5
2018,10,14,9,15,909.5,67.0,0.7,16.7,547.5,258.87,170.19
2018,10,14,9,30,924.0,69.0,0.8,17.5,587.0,311.77,216.09
2018,10,14,9,45,933.5,71.0,0.9,18.3,620.0,363.12,260.62
2018,10,14,10,0,943.0,73.0,1.0,19.1,653.0,413.79,303.69
2018,10,14,10,15,950.5,73.5,1.0,19.7,678.5,461.39,343.09
2018,10,14,10,30,958.0,74.0,1.0,20.3,704.0,507.65,380.18
2018,10,14,10,45,963.0,75.0,1.0,20.95,722.5,551.58,414.24
2018,10,14,11,0,968.0,76.0,1.0,21.6,741.0,593.56,445.74
2018,10,14,11,15,971.0,76.5,0.95,22.0,751.5,631.78,473.62
2018,10,14,11,30,974.0,77.0,0.9,22.4,762.0,667.54,498.91
2018,10,14,11,45,975.0,77.0,0.85,22.75,764.0,698.91,520.56
2018,10,14,12,0,976.0,77.0,0.8,23.1,766.0,727.38,539.69
2018,10,14,12,15,974.5,76.5,0.85,23.3,759.5,750.61,555.74
2018,10,14,12,30,973.0,76.0,0.9,23.5,753.0,770.59,569.28
2018,10,14,12,45,970.0,75.5,0.9,23.65,738.5,786.16,579.44
2018,10,14,13,0,967.0,75.0,0.9,23.8,724.0,798.31,587.49
2018,10,14,13,15,961.0,74.0,1.0,23.8,701.5,804.23,593.35
2018,10,14,13,30,955.0,73.0,1.1,23.8,679.0,806.64,597.07
2018,10,14,13,45,947.0,71.0,1.2,23.8,649.0,802.92,596.84
2018,10,14,14,0,939.0,69.0,1.3,23.8,619.0,795.75,594.43
2018,10,14,14,15,926.5,68.0,1.4,23.65,582.5,783.01,588.65
2018,10,14,14,30,914.0,67.0,1.5,23.5,546.0,767.13,580.75
2018,10,14,14,45,897.0,64.5,1.55,23.35,503.5,743.16,566.7
2018,10,14,15,0,880.0,62.0,1.6,23.2,461.0,716.49,550.66
2018,10,14,15,15,854.5,59.5,1.6,23.2,413.5,681.42,527.66
2018,10,14,15,30,829.0,57.0,1.6,23.2,366.0,644.56,502.96
2018,10,14,15,45,791.5,54.0,1.75,22.45,315.5,602.95,476.02
2018,10,14,16,0,754.0,51.0,1.9,21.7,265.0,555.34,442.11
2018,10,14,16,15,694.5,46.0,1.7,20.5,213.5,491.83,393.22
2018,10,14,16,30,635.0,41.0,1.5,19.3,162.0,429.94,343.0
2018,10,14,16,45,531.5,35.0,1.3,18.1,115.0,345.55,272.34
2018,10,14,17,0,428.0,29.0,1.1,16.9,68.0,274.43,202.91
2018,10,14,17,15,249.0,18.0,1.1,16.1,37.5,129.61,0.0
2018,10,14,17,30,70.0,7.0,1.1,15.3,7.0,6.67,0.0
2018,10,14,17,45,35.0,3.5,1.1,14.55,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,15,6,15,139.0,10.0,1.25,8.5,16.5,9.53,0.0
2018,10,15,6,30,278.0,20.0,1.3,9.3,33.0,16.84,0.0
2018,10,15,6,45,437.5,27.5,1.4,10.1,77.5,23.76,14.5
2018,10,15,7,0,597.0,35.0,1.5,10.9,122.0,29.04,20.19
2018,10,15,7,15,671.0,39.5,1.7,11.8,173.0,31.34,22.55
2018,10,15,7,30,745.0,44.0,1.9,12.7,224.0,33.73,24.79
2018,10,15,7,45,789.5,47.5,2.1,13.6,276.0,39.7,30.08
2018,10,15,8,0,834.0,51.0,2.3,14.5,328.0,42.22,32.17
2018,10,15,8,15,863.5,53.5,2.35,15.4,378.0,45.65,34.99
2018,10,15,8,30,893.0,56.0,2.4,16.3,428.0,97.94,47.66
2018,10,15,8,45,913.5,57.5,2.45,17.2,473.0,150.91,80.59
2018,10,15,9,0,934.0,59.0,2.5,18.1,518.0,205.17,122.86
2018,10,15,9,15,947.5,61.0,2.35,18.8,558.0,259.39,169.18
2018,10,15,9,30,961.0,63.0,2.2,19.5,598.0,313.74,216.69
2018,10,15,9,45,969.5,64.5,2.1,20.25,631.0,365.95,262.31
2018,10,15,10,0,978.0,66.0,2.0,21.0,664.0,417.32,306.14
2018,10,15,10,15,985.0,67.5,1.85,21.4,690.5,467.01,347.59
2018,10,15,10,30,992.0,69.0,1.7,21.8,717.0,515.27,386.44
2018,10,15,10,45,997.0,69.0,1.55,22.25,735.0,559.49,420.79
2018,10,15,11,0,1002.0,69.0,1.4,22.7,753.0,601.64,452.27
2018,10,15,11,15,1003.5,70.0,1.4,22.9,763.0,640.53,481.71
2018,10,15,11,30,1005.0,71.0,1.4,23.1,773.0,676.77,508.54
2018,10,15,11,45,1004.5,70.5,1.35,23.3,774.0,707.45,530.53
2018,10,15,12,0,1004.0,70.0,1.3,23.5,775.0,735.05,549.89
2018,10,15,12,15,1001.0,70.5,1.4,23.6,768.0,758.77,567.03
2018,10,15,12,30,998.0,71.0,1.5,23.7,761.0,779.12,581.62
2018,10,15,12,45,994.0,70.5,1.65,23.8,745.5,794.26,593.31
2018,10,15,13,0,990.0,70.0,1.8,23.9,730.0,805.88,602.75
2018,10,15,13,15,983.5,69.5,1.9,23.85,707.0,812.09,608.59
2018,10,15,13,30,977.0,69.0,2.0,23.8,684.0,814.72,612.18
2018,10,15,13,45,968.0,67.5,2.1,23.75,653.5,810.79,611.46
2018,10,15,14,0,959.0,66.0,2.2,23.7,623.0,803.35,608.5
2018,10,15,14,15,946.5,65.0,2.25,23.5,586.0,790.49,601.85
2018,10,15,14,30,934.0,64.0,2.3,23.3,549.0,774.42,593.06
2018,10,15,14,45,915.5,62.0,2.4,23.1,505.5,749.72,578.5
2018,10,15,15,0,897.0,60.0,2.5,22.9,462.0,722.33,561.84
2018,10,15,15,15,871.5,58.0,2.5,22.9,414.5,687.63,538.61
2018,10,15,15,30,846.0,56.0,2.5,22.9,367.0,651.13,513.63
2018,10,15,15,45,808.0,52.5,2.45,22.05,315.5,608.26,484.12
2018,10,15,16,0,770.0,49.0,2.4,21.2,264.0,559.42,447.96
2018,10,15,16,15,710.0,45.0,2.15,20.0,212.5,496.66,398.96
2018,10,15,16,30,650.0,41.0,1.9,18.8,161.0,435.4,348.5
2018,10,15,16,45,543.5,34.5,1.6,17.65,113.5,348.73,275.05
2018,10,15,17,0,437.0,28.0,1.3,16.5,66.0,267.03,194.36
2018,10,15,17,15,253.5,17.5,1.25,15.7,36.0,130.07,0.0
2018,10,15,17,30,70.0,7.0,1.2,14.9,6.0,0.0,0.0
2018,10,15,17,45,35.0,3.5,1.2,14.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,16,6,15,135.0,10.0,0.45,10.1,16.0,9.53,0.0
2018,10,16,6,30,270.0,20.0,0.4,10.6,32.0,17.03,0.0
2018,10,16,6,45,431.0,27.5,0.4,11.1,75.5,23.93,14.45
2018,10,16,7,0,592.0,35.0,0.4,11.6,119.0,29.19,20.28
2018,10,16,7,15,667.0,40.0,0.45,12.4,170.5,31.92,23.06
2018,10,16,7,30,742.0,45.0,0.5,13.2,222.0,34.72,25.67
2018,10,16,7,45,786.5,48.5,0.55,14.0,273.5,36.17,26.93
2018,10,16,8,0,831.0,52.0,0.6,14.8,325.0,42.98,32.87
2018,10,16,8,15,860.0,54.5,0.6,15.8,374.5,44.62,34.08
2018,10,16,8,30,889.0,57.0,0.6,16.8,424.0,95.89,46.83
2018,10,16,8,45,909.0,58.5,0.6,17.85,468.5,148.52,78.5
2018,10,16,9,0,929.0,60.0,0.6,18.9,513.0,202.38,119.37
2018,10,16,9,15,942.0,62.0,0.55,19.6,552.5,256.16,164.19
2018,10,16,9,30,955.0,64.0,0.5,20.3,592.0,310.01,209.99
2018,10,16,9,45,964.0,65.5,0.45,21.0,624.5,362.02,253.99
2018,10,16,10,0,973.0,67.0,0.4,21.7,657.0,413.24,296.15
2018,10,16,10,15,980.0,68.0,0.45,22.15,683.0,462.18,336.21
2018,10,16,10,30,987.0,69.0,0.5,22.6,709.0,509.67,374.01
2018,10,16,10,45,992.0,69.0,0.5,23.0,727.0,553.6,407.77
2018,10,16,11,0,997.0,69.0,0.5,23.4,745.0,595.48,438.99
2018,10,16,11,15,999.0,69.5,0.6,23.7,755.0,633.91,468.21
2018,10,16,11,30,1001.0,70.0,0.7,24.0,765.0,669.72,495.05
2018,10,16,11,45,1001.5,70.0,0.85,24.25,767.0,701.33,519.26
2018,10,16,12,0,1002.0,70.0,1.0,24.5,769.0,729.93,541.09
2018,10,16,12,15,1000.0,70.0,1.1,24.6,762.0,753.71,558.44
2018,10,16,12,30,998.0,70.0,1.2,24.7,755.0,774.15,573.07
2018,10,16,12,45,993.5,69.5,1.3,24.8,739.5,788.87,584.01
2018,10,16,13,0,989.0,69.0,1.4,24.9,724.0,800.05,592.76
2018,10,16,13,15,982.0,68.5,1.5,24.9,700.5,805.83,598.29
2018,10,16,13,30,975.0,68.0,1.6,24.9,677.0,808.03,601.61
2018,10,16,13,45,965.5,67.0,1.7,24.85,646.5,804.26,601.17
2018,10,16,14,0,956.0,66.0,1.8,24.8,616.0,797.02,598.52
2018,10,16,14,15,942.0,64.0,1.9,24.6,578.0,781.87,590.88
2018,10,16,14,30,928.0,62.0,2.0,24.4,540.0,763.53,581.06
2018,10,16,14,45,909.0,60.5,2.05,24.2,497.0,739.15,566.56
2018,10,16,15,0,890.0,59.0,2.1,24.0,454.0,712.15,550.05
2018,10,16,15,15,864.5,57.0,2.1,24.0,406.5,677.66,527.15
2018,10,16,15,30,839.0,55.0,2.1,24.0,359.0,641.4,502.53
2018,10,16,15,45,800.5,52.0,2.05,23.15,308.5,599.13,473.39
2018,10,16,16,0,762.0,49.0,2.0,22.3,258.0,550.99,437.9
2018,10,16,16,15,651.0,47.5,1.75,20.95,200.5,461.6,368.77
2018,10,16,16,30,540.0,46.0,1.5,19.6,143.0,381.99,304.28
2018,10,16,16,45,437.5,36.0,1.3,18.3,98.5,298.6,234.19
2018,10,16,17,0,335.0,26.0,1.1,17.0,54.0,220.69,156.02
2018,10,16,17,15,199.5,16.0,1.15,16.3,29.5,103.64,0.0
2018,10,16,17,30,64.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,10,16,17,45,32.0,3.0,1.2,14.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,17,6,15,112.5,9.5,0.45,10.35,14.0,0.0,0.0
2018,10,17,6,30,225.0,19.0,0.5,10.7,28.0,18.11,0.0
2018,10,17,6,45,379.0,27.5,0.5,11.05,69.0,22.01,12.63
2018,10,17,7,0,533.0,36.0,0.5,11.4,110.0,30.28,21.21
2018,10,17,7,15,611.0,41.5,0.6,12.05,159.5,33.37,24.35
2018,10,17,7,30,689.0,47.0,0.7,12.7,209.0,36.51,27.31
2018,10,17,7,45,736.5,51.0,0.85,13.4,259.5,38.27,28.86
2018,10,17,8,0,784.0,55.0,1.0,14.1,310.0,40.05,30.33
2018,10,17,8,15,815.0,58.0,1.0,15.15,358.5,40.99,30.94
2018,10,17,8,30,846.0,61.0,1.0,16.2,407.0,94.02,47.68
2018,10,17,8,45,868.0,63.0,1.0,17.25,451.5,144.97,77.94
2018,10,17,9,0,890.0,65.0,1.0,18.3,496.0,197.39,117.58
2018,10,17,9,15,905.5,67.0,1.0,19.05,535.0,249.7,161.32
2018,10,17,9,30,921.0,69.0,1.0,19.8,574.0,302.37,206.54
2018,10,17,9,45,933.0,69.5,1.0,20.6,607.0,352.79,249.86
2018,10,17,10,0,945.0,70.0,1.0,21.4,640.0,402.71,291.86
2018,10,17,10,15,952.5,71.0,1.0,21.8,665.5,450.54,331.59
2018,10,17,10,30,960.0,72.0,1.0,22.2,691.0,497.03,369.08
2018,10,17,10,45,965.0,72.5,1.05,22.6,709.0,540.29,403.39
2018,10,17,11,0,970.0,73.0,1.1,23.0,727.0,581.58,435.32
2018,10,17,11,15,972.5,73.5,1.2,23.2,737.0,619.31,464.63
2018,10,17,11,30,975.0,74.0,1.3,23.4,747.0,654.54,491.6
2018,10,17,11,45,975.5,74.0,1.35,23.6,748.5,685.36,514.61
2018,10,17,12,0,976.0,74.0,1.4,23.8,750.0,713.25,535.23
2018,10,17,12,15,974.0,73.5,1.5,23.85,743.0,735.91,552.43
2018,10,17,12,30,972.0,73.0,1.6,23.9,736.0,755.3,566.53
2018,10,17,12,45,967.0,73.5,1.65,23.95,721.0,770.29,577.31
2018,10,17,13,0,962.0,74.0,1.7,24.0,706.0,781.86,585.93
2018,10,17,13,15,955.5,73.0,1.75,23.9,683.5,787.24,590.87
2018,10,17,13,30,949.0,72.0,1.8,23.8,661.0,789.14,593.65
2018,10,17,13,45,939.5,70.5,1.85,23.7,630.5,784.79,592.34
2018,10,17,14,0,930.0,69.0,1.9,23.6,600.0,777.04,588.87
2018,10,17,14,15,916.5,67.5,1.95,23.35,563.0,763.05,581.53
2018,10,17,14,30,903.0,66.0,2.0,23.1,526.0,745.97,572.09
2018,10,17,14,45,883.5,64.0,2.0,22.85,483.5,721.05,556.72
2018,10,17,15,0,864.0,62.0,2.0,22.6,441.0,693.59,539.44
2018,10,17,15,15,837.0,59.5,2.0,22.6,394.0,658.08,515.54
2018,10,17,15,30,810.0,57.0,2.0,22.6,347.0,626.15,493.81
2018,10,17,15,45,770.0,53.5,1.95,21.65,297.0,577.83,459.56
2018,10,17,16,0,730.0,50.0,1.9,20.7,247.0,529.1,423.36
2018,10,17,16,15,666.5,45.5,1.75,19.55,197.0,465.35,373.43
2018,10,17,16,30,603.0,41.0,1.6,18.4,147.0,403.35,322.2
2018,10,17,16,45,491.5,33.5,1.4,17.25,101.5,315.52,247.56
2018,10,17,17,0,380.0,26.0,1.2,16.1,56.0,238.7,163.54
2018,10,17,17,15,205.5,15.0,1.15,15.35,29.5,104.48,0.0
2018,10,17,17,30,31.0,4.0,1.1,14.6,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.05,13.8,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,18,6,15,109.5,9.0,0.9,9.35,13.0,0.0,0.0
2018,10,18,6,30,219.0,18.0,0.9,9.8,26.0,17.16,0.0
2018,10,18,6,45,372.5,27.0,0.9,10.3,66.5,21.68,12.14
2018,10,18,7,0,526.0,36.0,0.9,10.8,107.0,30.45,21.34
2018,10,18,7,15,605.0,41.5,1.1,11.45,156.0,33.52,24.5
2018,10,18,7,30,684.0,47.0,1.3,12.1,205.0,36.65,27.46
2018,10,18,7,45,732.0,51.0,1.45,12.75,255.5,38.4,29.03
2018,10,18,8,0,780.0,55.0,1.6,13.4,306.0,40.17,30.51
2018,10,18,8,15,812.5,57.5,1.65,14.3,354.0,40.72,30.81
2018,10,18,8,30,845.0,60.0,1.7,15.2,402.0,90.73,46.13
2018,10,18,8,45,866.5,62.5,1.7,16.15,446.5,141.83,76.2
2018,10,18,9,0,888.0,65.0,1.7,17.1,491.0,194.38,116.07
2018,10,18,9,15,904.0,66.5,1.7,18.0,530.0,246.17,159.65
2018,10,18,9,30,920.0,68.0,1.7,18.9,569.0,298.36,204.91
2018,10,18,9,45,931.0,69.0,1.7,19.75,601.5,348.74,248.83
2018,10,18,10,0,942.0,70.0,1.7,20.6,634.0,398.55,291.42
2018,10,18,10,15,950.0,71.5,1.65,21.2,660.0,446.8,331.8
2018,10,18,10,30,958.0,73.0,1.6,21.8,686.0,493.78,369.87
2018,10,18,10,45,963.0,73.5,1.6,22.35,704.0,536.89,404.14
2018,10,18,11,0,968.0,74.0,1.6,22.9,722.0,578.03,435.9
2018,10,18,11,15,970.5,74.0,1.55,23.15,731.5,615.15,464.09
2018,10,18,11,30,973.0,74.0,1.5,23.4,741.0,649.75,489.69
2018,10,18,11,45,973.5,74.0,1.45,23.7,742.5,680.45,511.8
2018,10,18,12,0,974.0,74.0,1.4,24.0,744.0,708.22,531.34
2018,10,18,12,15,972.0,74.0,1.3,24.2,737.5,731.29,546.87
2018,10,18,12,30,970.0,74.0,1.2,24.4,731.0,751.12,558.87
2018,10,18,12,45,966.0,73.5,1.15,24.55,716.0,765.7,567.97
2018,10,18,13,0,962.0,73.0,1.1,24.7,701.0,776.85,574.89
2018,10,18,13,15,955.0,72.5,1.05,24.7,678.0,782.38,578.52
2018,10,18,13,30,948.0,72.0,1.0,24.7,655.0,784.43,580.01
2018,10,18,13,45,938.5,70.5,0.95,24.65,625.0,780.08,577.53
2018,10,18,14,0,929.0,69.0,0.9,24.6,595.0,772.33,572.99
2018,10,18,14,15,915.5,68.0,0.85,24.4,558.5,758.96,565.16
2018,10,18,14,30,902.0,67.0,0.8,24.2,522.0,742.53,555.4
2018,10,18,14,45,883.0,64.5,0.8,24.0,479.5,717.45,540.46
2018,10,18,15,0,864.0,62.0,0.8,23.8,437.0,689.81,523.68
2018,10,18,15,15,836.5,59.5,0.8,23.8,390.0,654.07,500.56
2018,10,18,15,30,809.0,57.0,0.8,23.8,343.0,621.88,479.38
2018,10,18,15,45,768.0,53.5,0.85,22.9,293.0,573.12,446.47
2018,10,18,16,0,727.0,50.0,0.9,22.0,243.0,523.99,411.56
2018,10,18,16,15,662.0,45.0,0.9,20.75,192.5,459.11,362.64
2018,10,18,16,30,597.0,40.0,0.9,19.5,142.0,396.15,312.17
2018,10,18,16,45,482.0,33.0,0.95,18.3,97.5,307.7,238.49
2018,10,18,17,0,367.0,26.0,1.0,17.1,53.0,228.76,148.29
2018,10,18,17,15,198.0,14.5,1.05,16.35,27.5,99.9,0.0
2018,10,18,17,30,29.0,3.0,1.1,15.6,2.0,0.0,0.0
2018,10,18,17,45,14.5,1.5,1.1,14.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,6,15,94.0,8.5,1.05,10.8,12.0,0.0,0.0
2018,10,19,6,30,188.0,17.0,1.0,11.3,24.0,16.2,0.0
2018,10,19,6,45,337.5,27.0,0.95,11.8,62.5,21.83,11.86
2018,10,19,7,0,487.0,37.0,0.9,12.3,101.0,28.88,19.76
2018,10,19,7,15,569.5,43.0,1.1,13.15,149.5,32.06,22.99
2018,10,19,7,30,652.0,49.0,1.3,14.0,198.0,38.56,28.93
2018,10,19,7,45,703.0,53.5,1.5,14.85,248.0,40.63,30.75
2018,10,19,8,0,754.0,58.0,1.7,15.7,298.0,42.72,32.47
2018,10,19,8,15,787.5,61.0,1.75,16.6,346.0,43.54,32.99
2018,10,19,8,30,821.0,64.0,1.8,17.5,394.0,84.16,41.89
2018,10,19,8,45,845.0,66.5,1.85,18.45,438.5,134.33,70.6
2018,10,19,9,0,869.0,69.0,1.9,19.4,483.0,191.95,113.93
2018,10,19,9,15,886.5,70.5,1.95,20.25,522.0,243.06,156.39
2018,10,19,9,30,904.0,72.0,2.0,21.1,561.0,294.73,200.84
2018,10,19,9,45,918.0,73.0,2.05,21.95,594.5,345.22,244.53
2018,10,19,10,0,932.0,74.0,2.1,22.8,628.0,395.44,287.25
2018,10,19,10,15,940.0,75.0,2.1,23.35,653.5,442.78,327.06
2018,10,19,10,30,948.0,76.0,2.1,23.9,679.0,488.83,364.72
2018,10,19,10,45,953.0,76.5,2.1,24.5,696.5,531.5,398.69
2018,10,19,11,0,958.0,77.0,2.1,25.1,714.0,572.23,430.18
2018,10,19,11,15,961.0,77.5,2.0,25.45,724.0,609.72,458.39
2018,10,19,11,30,964.0,78.0,1.9,25.8,734.0,644.77,484.0
2018,10,19,11,45,964.5,78.0,1.85,26.2,735.5,675.2,505.86
2018,10,19,12,0,965.0,78.0,1.8,26.6,737.0,702.74,525.19
2018,10,19,12,15,962.5,78.0,1.65,26.7,730.0,725.27,540.52
2018,10,19,12,30,960.0,78.0,1.5,26.8,723.0,744.58,552.47
2018,10,19,12,45,954.5,78.0,1.4,26.95,708.0,758.49,560.78
2018,10,19,13,0,949.0,78.0,1.3,27.1,693.0,768.99,566.85
2018,10,19,13,15,942.0,77.0,1.15,27.0,670.0,773.91,569.24
2018,10,19,13,30,935.0,76.0,1.0,26.9,647.0,775.38,569.38
2018,10,19,13,45,925.0,75.0,0.9,26.85,617.0,771.26,566.41
2018,10,19,14,0,915.0,74.0,0.8,26.8,587.0,763.82,561.39
2018,10,19,14,15,901.0,72.0,0.8,26.55,550.5,749.1,553.5
2018,10,19,14,30,887.0,70.0,0.8,26.3,514.0,731.33,543.69
2018,10,19,14,45,867.0,68.0,0.8,26.1,471.5,706.45,528.93
2018,10,19,15,0,847.0,66.0,0.8,25.9,429.0,684.32,515.98
2018,10,19,15,15,818.5,62.5,0.8,25.9,382.0,647.13,491.89
2018,10,19,15,30,790.0,59.0,0.8,25.9,335.0,608.26,465.71
2018,10,19,15,45,747.5,55.5,0.85,24.8,285.5,559.16,432.98
2018,10,19,16,0,705.0,52.0,0.9,23.7,236.0,509.78,398.15
2018,10,19,16,15,636.5,46.5,0.95,22.45,186.0,443.13,348.19
2018,10,19,16,30,568.0,41.0,1.0,21.2,136.0,378.59,296.68
2018,10,19,16,45,449.5,33.0,1.05,20.0,92.0,295.41,226.75
2018,10,19,17,0,331.0,25.0,1.1,18.8,48.0,207.37,124.29
2018,10,19,17,15,177.0,14.0,1.1,18.1,25.0,89.57,0.0
2018,10,19,17,30,23.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.15,16.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
