Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,7.63,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,14.78,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,24.39,15.18
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,27.21,18.77
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,30.19,21.78
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,32.26,23.77
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,38.62,29.53
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,40.8,31.39
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,54.08,32.33
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,104.24,51.51
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,156.02,85.99
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,207.92,128.31
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,260.02,174.18
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,310.44,219.97
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,360.15,265.05
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,406.95,307.26
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,452.3,347.32
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,495.11,384.45
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,535.91,419.01
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,572.98,449.9
2018,10,30,11,30,993.0,65.0,4.1,18.0,692.0,607.48,478.06
2018,10,30,11,45,992.5,65.0,4.15,18.35,692.5,637.32,502.22
2018,10,30,12,0,992.0,65.0,4.2,18.7,693.0,664.15,523.64
2018,10,30,12,15,988.5,65.5,4.25,18.85,686.0,686.54,541.77
2018,10,30,12,30,985.0,66.0,4.3,19.0,679.0,705.62,557.21
2018,10,30,12,45,979.0,66.5,4.35,19.15,663.5,719.72,568.86
2018,10,30,13,0,973.0,67.0,4.4,19.3,648.0,730.37,577.38
2018,10,30,13,15,967.0,66.0,4.4,19.35,625.5,735.92,582.04
2018,10,30,13,30,961.0,65.0,4.4,19.4,603.0,738.02,584.34
2018,10,30,13,45,951.0,63.5,4.45,19.4,573.0,733.36,582.19
2018,10,30,14,0,941.0,62.0,4.5,19.4,543.0,725.34,577.7
2018,10,30,14,15,926.5,60.5,4.45,19.25,506.5,711.0,568.44
2018,10,30,14,30,912.0,59.0,4.4,19.1,470.0,693.62,556.96
2018,10,30,14,45,891.0,56.5,4.35,18.95,427.5,667.85,539.08
2018,10,30,15,0,870.0,54.0,4.3,18.8,385.0,639.63,518.85
2018,10,30,15,15,825.0,53.0,4.3,18.8,335.5,596.01,485.47
2018,10,30,15,30,780.0,52.0,4.3,18.8,286.0,556.22,453.98
2018,10,30,15,45,742.0,47.5,3.65,17.9,239.5,510.85,417.28
2018,10,30,16,0,704.0,43.0,3.0,17.0,193.0,465.09,378.47
2018,10,30,16,15,613.0,38.5,2.6,15.75,145.0,391.1,316.03
2018,10,30,16,30,522.0,34.0,2.2,14.5,97.0,320.01,252.67
2018,10,30,16,45,346.0,24.0,1.8,13.3,58.0,211.87,139.23
2018,10,30,17,0,170.0,14.0,1.4,12.1,19.0,85.62,0.0
2018,10,30,17,15,85.0,7.0,1.4,11.65,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,31,6,15,42.5,3.5,0.95,7.95,3.5,0.0,0.0
2018,10,31,6,30,85.0,7.0,0.9,8.3,7.0,6.67,0.0
2018,10,31,6,45,241.5,16.5,0.9,8.6,35.0,13.44,0.0
2018,10,31,7,0,398.0,26.0,0.9,8.9,63.0,22.39,13.2
2018,10,31,7,15,495.0,33.5,1.0,9.85,107.0,27.73,19.06
2018,10,31,7,30,592.0,41.0,1.1,10.8,151.0,32.96,24.08
2018,10,31,7,45,658.0,44.5,1.2,11.8,198.5,34.4,25.48
2018,10,31,8,0,724.0,48.0,1.3,12.8,246.0,35.96,26.84
2018,10,31,8,15,764.5,51.0,1.45,13.65,293.0,37.1,27.75
2018,10,31,8,30,805.0,54.0,1.6,14.5,340.0,52.06,32.69
2018,10,31,8,45,783.0,66.0,1.7,15.35,372.0,98.7,50.75
2018,10,31,9,0,761.0,78.0,1.8,16.2,404.0,148.53,85.42
2018,10,31,9,15,816.5,73.0,1.85,16.9,450.5,193.99,119.6
2018,10,31,9,30,872.0,68.0,1.9,17.6,497.0,248.65,164.4
2018,10,31,9,45,903.0,65.0,2.0,18.25,533.5,297.33,206.69
2018,10,31,10,0,934.0,62.0,2.1,18.9,570.0,347.15,250.05
2018,10,31,10,15,942.5,63.0,2.2,19.3,595.0,393.48,290.89
2018,10,31,10,30,951.0,64.0,2.3,19.7,620.0,438.57,329.87
2018,10,31,10,45,957.0,64.5,2.35,20.15,637.5,480.65,365.44
2018,10,31,11,0,963.0,65.0,2.4,20.6,655.0,520.86,398.62
2018,10,31,11,15,891.5,91.0,2.55,20.85,643.0,544.12,418.75
2018,10,31,11,30,820.0,117.0,2.7,21.1,631.0,560.58,432.97
2018,10,31,11,45,837.0,111.5,2.85,21.4,637.0,591.35,457.69
2018,10,31,12,0,854.0,106.0,3.0,21.7,643.0,620.35,480.71
2018,10,31,12,15,910.0,85.5,3.1,21.85,652.5,654.69,508.03
2018,10,31,12,30,966.0,65.0,3.2,22.0,662.0,688.48,534.74
2018,10,31,12,45,961.5,64.5,3.25,22.15,647.0,702.14,545.73
2018,10,31,13,0,957.0,64.0,3.3,22.3,632.0,712.44,553.96
2018,10,31,13,15,918.0,71.5,3.25,22.3,600.0,704.89,548.94
2018,10,31,13,30,879.0,79.0,3.2,22.3,568.0,693.73,541.53
2018,10,31,13,45,802.0,93.0,3.15,22.3,521.0,664.56,520.57
2018,10,31,14,0,725.0,107.0,3.1,22.3,474.0,631.05,495.96
2018,10,31,14,15,693.0,104.0,3.1,22.1,435.0,605.2,478.2
2018,10,31,14,30,661.0,101.0,3.1,21.9,396.0,577.17,458.48
2018,10,31,14,45,661.0,90.5,3.1,21.7,362.0,559.8,446.93
2018,10,31,15,0,661.0,80.0,3.1,21.5,328.0,539.8,432.99
2018,10,31,15,15,581.0,81.0,3.1,21.5,279.0,480.77,387.38
2018,10,31,15,30,501.0,82.0,3.1,21.5,230.0,422.37,341.31
2018,10,31,15,45,396.0,76.5,2.55,20.4,181.0,340.62,276.09
2018,10,31,16,0,291.0,71.0,2.0,19.3,132.0,267.86,216.27
2018,10,31,16,15,241.5,56.0,1.85,18.1,98.0,217.44,173.85
2018,10,31,16,30,192.0,41.0,1.7,16.9,64.0,169.69,131.65
2018,10,31,16,45,127.5,26.0,1.5,15.65,38.0,111.35,66.74
2018,10,31,17,0,63.0,11.0,1.3,14.4,12.0,37.04,0.0
2018,10,31,17,15,31.5,5.5,1.3,14.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,10.15,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,10.5,1.0,0.95,0.0
2018,11,1,6,45,4.0,7.5,1.15,10.85,8.0,7.15,0.0
2018,11,1,7,0,8.0,14.0,1.1,11.2,15.0,13.16,5.2
2018,11,1,7,15,9.5,20.5,1.3,12.2,22.0,19.28,11.36
2018,11,1,7,30,11.0,27.0,1.5,13.2,29.0,25.41,17.07
2018,11,1,7,45,69.0,53.5,1.75,14.25,71.5,45.97,35.49
2018,11,1,8,0,127.0,80.0,2.0,15.3,114.0,66.39,53.51
2018,11,1,8,15,271.0,98.5,2.15,16.0,188.5,75.32,61.19
2018,11,1,8,30,415.0,117.0,2.3,16.7,263.0,85.0,69.38
2018,11,1,8,45,369.5,141.5,2.45,17.45,283.0,125.97,87.37
2018,11,1,9,0,324.0,166.0,2.6,18.2,303.0,166.81,118.5
2018,11,1,9,15,290.5,187.5,2.7,18.8,318.5,197.78,144.14
2018,11,1,9,30,257.0,209.0,2.8,19.4,334.0,225.55,168.1
2018,11,1,9,45,331.0,208.0,2.85,20.05,380.0,260.49,194.2
2018,11,1,10,0,405.0,207.0,2.9,20.7,426.0,299.15,224.01
2018,11,1,10,15,470.5,198.5,2.95,21.25,463.5,336.92,253.92
2018,11,1,10,30,536.0,190.0,3.0,21.8,501.0,379.05,287.38
2018,11,1,10,45,567.5,186.5,3.05,22.35,524.0,414.72,316.12
2018,11,1,11,0,599.0,183.0,3.1,22.9,547.0,452.87,346.33
2018,11,1,11,15,702.0,150.5,3.15,23.35,583.5,499.29,382.76
2018,11,1,11,30,805.0,118.0,3.2,23.8,620.0,550.34,422.43
2018,11,1,11,45,847.5,104.0,3.2,24.2,633.0,586.63,450.51
2018,11,1,12,0,890.0,90.0,3.2,24.6,646.0,621.32,477.12
2018,11,1,12,15,910.0,82.5,3.2,24.8,645.5,648.02,497.79
2018,11,1,12,30,930.0,75.0,3.2,25.0,645.0,672.35,516.55
2018,11,1,12,45,924.5,74.5,3.2,25.2,630.0,684.94,526.41
2018,11,1,13,0,919.0,74.0,3.2,25.4,615.0,694.27,533.87
2018,11,1,13,15,845.0,92.5,3.15,25.45,575.5,678.27,522.2
2018,11,1,13,30,771.0,111.0,3.1,25.5,536.0,657.18,506.86
2018,11,1,13,45,748.5,108.0,3.0,25.5,503.0,643.22,497.5
2018,11,1,14,0,726.0,105.0,2.9,25.5,470.0,626.46,485.98
2018,11,1,14,15,690.0,104.5,2.8,25.3,431.5,600.85,468.08
2018,11,1,14,30,654.0,104.0,2.7,25.1,393.0,573.14,448.44
2018,11,1,14,45,683.5,87.5,2.6,24.9,364.5,568.34,446.46
2018,11,1,15,0,713.0,71.0,2.5,24.7,336.0,556.98,439.26
2018,11,1,15,15,702.0,64.5,2.5,24.7,298.0,531.19,420.23
2018,11,1,15,30,691.0,58.0,2.5,24.7,260.0,503.37,398.96
2018,11,1,15,45,607.5,53.5,1.8,23.25,208.5,437.6,347.41
2018,11,1,16,0,524.0,49.0,1.1,21.8,157.0,371.33,293.69
2018,11,1,16,15,473.5,41.0,1.1,20.95,119.0,321.13,251.95
2018,11,1,16,30,423.0,33.0,1.1,20.1,81.0,273.03,208.2
2018,11,1,16,45,274.5,22.5,1.1,19.25,48.0,172.36,95.82
2018,11,1,17,0,126.0,12.0,1.1,18.4,15.0,64.11,0.0
2018,11,1,17,15,63.0,6.0,1.05,18.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,2,6,15,34.0,3.5,0.85,11.95,3.0,0.0,0.0
2018,11,2,6,30,68.0,7.0,0.8,12.1,6.0,0.0,0.0
2018,11,2,6,45,243.5,16.5,0.8,12.2,34.0,15.73,0.0
2018,11,2,7,0,419.0,26.0,0.8,12.3,62.0,22.79,12.77
2018,11,2,7,15,521.5,32.5,0.9,13.1,106.0,27.11,18.14
2018,11,2,7,30,624.0,39.0,1.0,13.9,150.0,31.45,22.36
2018,11,2,7,45,683.0,43.0,1.15,14.7,197.5,33.41,24.24
2018,11,2,8,0,742.0,47.0,1.3,15.5,245.0,35.43,26.04
2018,11,2,8,15,779.5,50.0,1.45,16.35,291.0,36.6,26.97
2018,11,2,8,30,817.0,53.0,1.6,17.2,337.0,46.26,35.34
2018,11,2,8,45,842.5,55.0,1.7,18.05,379.5,93.92,45.98
2018,11,2,9,0,868.0,57.0,1.8,18.9,422.0,143.35,76.23
2018,11,2,9,15,885.0,59.0,1.95,19.65,459.5,192.97,114.45
2018,11,2,9,30,902.0,61.0,2.1,20.4,497.0,243.08,156.65
2018,11,2,9,45,914.5,63.0,2.25,21.2,529.0,292.29,199.56
2018,11,2,10,0,927.0,65.0,2.4,22.0,561.0,341.11,242.17
2018,11,2,10,15,911.0,73.0,2.5,22.5,578.5,384.81,280.98
2018,11,2,10,30,895.0,81.0,2.6,23.0,596.0,425.42,316.31
2018,11,2,10,45,906.0,80.0,2.7,23.5,614.5,466.17,350.49
2018,11,2,11,0,917.0,79.0,2.8,24.0,633.0,505.52,382.75
2018,11,2,11,15,924.0,78.5,2.85,24.3,643.5,541.71,412.09
2018,11,2,11,30,931.0,78.0,2.9,24.6,654.0,575.82,439.24
2018,11,2,11,45,945.5,73.5,2.95,24.9,659.5,607.89,464.43
2018,11,2,12,0,960.0,69.0,3.0,25.2,665.0,637.75,487.59
2018,11,2,12,15,933.0,76.0,3.05,25.25,650.0,651.79,499.13
2018,11,2,12,30,906.0,83.0,3.1,25.3,635.0,661.87,507.63
2018,11,2,12,45,649.5,154.5,3.2,25.4,545.5,589.98,453.72
2018,11,2,13,0,393.0,226.0,3.3,25.5,456.0,494.49,381.28
2018,11,2,13,15,530.0,181.0,3.3,25.35,478.5,554.81,429.58
2018,11,2,13,30,667.0,136.0,3.3,25.2,501.0,610.77,473.7
2018,11,2,13,45,717.0,115.0,3.35,25.1,488.5,626.55,487.19
2018,11,2,14,0,767.0,94.0,3.4,25.0,476.0,636.71,496.89
2018,11,2,14,15,670.0,107.5,3.35,24.6,424.0,587.93,461.26
2018,11,2,14,30,573.0,121.0,3.3,24.2,372.0,535.23,422.39
2018,11,2,14,45,672.0,90.5,3.3,23.85,358.0,561.55,445.28
2018,11,2,15,0,771.0,60.0,3.3,23.5,344.0,578.07,460.2
2018,11,2,15,15,693.5,63.0,3.3,23.5,294.0,521.32,416.63
2018,11,2,15,30,616.0,66.0,3.3,23.5,244.0,468.67,375.35
2018,11,2,15,45,514.5,63.0,2.5,22.0,193.5,393.4,315.9
2018,11,2,16,0,413.0,60.0,1.7,20.5,143.0,321.09,256.95
2018,11,2,16,15,334.5,48.5,1.55,19.4,104.0,253.86,201.14
2018,11,2,16,30,256.0,37.0,1.4,18.3,65.0,194.14,148.6
2018,11,2,16,45,158.0,23.0,1.3,17.2,37.5,117.75,58.05
2018,11,2,17,0,60.0,9.0,1.2,16.1,10.0,33.46,0.0
2018,11,2,17,15,30.0,4.5,1.2,15.6,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,8.95,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,9.4,6.0,0.0,0.0
2018,11,3,6,45,280.0,16.5,1.35,9.8,35.0,15.73,0.0
2018,11,3,7,0,478.0,25.0,1.3,10.2,64.0,21.96,11.86
2018,11,3,7,15,576.0,30.5,1.45,11.3,109.0,25.37,16.69
2018,11,3,7,30,674.0,36.0,1.6,12.4,154.0,28.88,20.17
2018,11,3,7,45,729.5,40.0,1.7,13.5,202.0,30.99,22.18
2018,11,3,8,0,785.0,44.0,1.8,14.6,250.0,37.12,27.63
2018,11,3,8,15,812.5,47.0,1.9,15.4,294.5,39.31,29.49
2018,11,3,8,30,840.0,50.0,2.0,16.2,339.0,41.49,31.27
2018,11,3,8,45,806.5,63.0,2.05,17.0,368.5,90.05,45.03
2018,11,3,9,0,773.0,76.0,2.1,17.8,398.0,140.71,78.73
2018,11,3,9,15,843.5,68.0,2.3,18.6,448.0,185.88,110.98
2018,11,3,9,30,914.0,60.0,2.5,19.4,498.0,241.62,155.56
2018,11,3,9,45,932.5,59.0,2.7,20.25,530.5,290.2,198.05
2018,11,3,10,0,951.0,58.0,2.9,21.1,563.0,338.8,240.75
2018,11,3,10,15,959.0,59.0,3.0,21.65,588.0,385.38,281.77
2018,11,3,10,30,967.0,60.0,3.1,22.2,613.0,430.64,320.89
2018,11,3,10,45,971.5,61.0,3.25,22.8,630.0,472.9,356.77
2018,11,3,11,0,976.0,62.0,3.4,23.4,647.0,513.16,390.18
2018,11,3,11,15,977.5,62.5,3.5,23.75,656.0,549.26,419.94
2018,11,3,11,30,979.0,63.0,3.6,24.1,665.0,582.81,447.1
2018,11,3,11,45,962.0,68.5,3.7,24.4,660.5,608.41,467.8
2018,11,3,12,0,945.0,74.0,3.8,24.7,656.0,630.34,485.36
2018,11,3,12,15,895.0,88.0,3.85,24.85,634.5,637.33,491.5
2018,11,3,12,30,845.0,102.0,3.9,25.0,613.0,641.69,495.39
2018,11,3,12,45,862.0,94.0,4.0,25.15,604.5,660.39,510.59
2018,11,3,13,0,879.0,86.0,4.1,25.3,596.0,673.55,521.68
2018,11,3,13,15,877.0,84.0,4.05,25.25,576.5,680.16,527.62
2018,11,3,13,30,875.0,82.0,4.0,25.2,557.0,683.68,531.29
2018,11,3,13,45,864.0,77.5,3.95,25.2,526.0,675.22,526.17
2018,11,3,14,0,853.0,73.0,3.9,25.2,495.0,663.6,518.72
2018,11,3,14,15,763.5,86.5,3.8,24.95,444.0,621.51,487.9
2018,11,3,14,30,674.0,100.0,3.7,24.7,393.0,576.43,454.53
2018,11,3,14,45,496.0,118.0,3.6,24.5,322.5,470.87,373.96
2018,11,3,15,0,318.0,136.0,3.5,24.3,252.0,363.89,290.26
2018,11,3,15,15,239.5,124.5,3.5,24.3,205.5,299.7,239.59
2018,11,3,15,30,161.0,113.0,3.5,24.3,159.0,228.51,182.25
2018,11,3,15,45,138.0,94.0,2.55,22.65,128.5,191.99,153.15
2018,11,3,16,0,115.0,75.0,1.6,21.0,98.0,155.86,123.4
2018,11,3,16,15,89.0,56.5,1.5,19.85,71.5,119.42,92.61
2018,11,3,16,30,63.0,38.0,1.4,18.7,45.0,83.54,61.17
2018,11,3,16,45,35.5,22.5,1.35,17.55,26.0,47.5,16.76
2018,11,3,17,0,8.0,7.0,1.3,16.4,7.0,9.96,0.0
2018,11,3,17,15,4.0,3.5,1.3,16.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,7.0,1.0,0.45,10.95,1.0,0.0,0.0
2018,11,4,6,30,14.0,2.0,0.4,11.1,2.0,0.0,0.0
2018,11,4,6,45,162.5,15.5,0.4,11.3,27.5,14.77,0.0
2018,11,4,7,0,311.0,29.0,0.4,11.5,53.0,24.12,13.04
2018,11,4,7,15,476.0,33.5,0.35,12.15,100.5,26.01,17.19
2018,11,4,7,30,641.0,38.0,0.3,12.8,148.0,30.85,21.94
2018,11,4,7,45,666.5,45.5,0.3,13.45,190.0,35.93,26.68
2018,11,4,8,0,692.0,53.0,0.3,14.1,232.0,40.83,31.09
2018,11,4,8,15,730.5,58.5,0.35,14.8,278.5,43.86,33.69
2018,11,4,8,30,769.0,64.0,0.4,15.5,325.0,46.83,36.16
2018,11,4,8,45,749.5,75.0,0.4,16.2,356.0,94.56,51.58
2018,11,4,9,0,730.0,86.0,0.4,16.9,387.0,137.7,78.23
2018,11,4,9,15,647.0,113.0,0.6,17.9,397.5,186.55,119.4
2018,11,4,9,30,564.0,140.0,0.8,18.9,408.0,226.66,155.96
2018,11,4,9,45,586.0,143.0,0.95,19.9,437.5,265.23,187.8
2018,11,4,10,0,608.0,146.0,1.1,20.9,467.0,304.28,220.22
2018,11,4,10,15,553.5,171.0,1.3,21.45,473.0,336.51,249.1
2018,11,4,10,30,499.0,196.0,1.5,22.0,479.0,364.13,273.33
2018,11,4,10,45,503.0,201.0,1.65,22.6,493.5,393.92,297.56
2018,11,4,11,0,507.0,206.0,1.8,23.2,508.0,422.92,320.71
2018,11,4,11,15,588.0,184.5,1.95,23.45,539.5,464.78,353.59
2018,11,4,11,30,669.0,163.0,2.1,23.7,571.0,511.57,389.98
2018,11,4,11,45,825.0,116.5,2.25,23.95,620.5,576.54,439.97
2018,11,4,12,0,981.0,70.0,2.4,24.2,670.0,643.44,491.07
2018,11,4,12,15,978.0,70.0,2.55,24.25,663.0,665.34,508.7
2018,11,4,12,30,975.0,70.0,2.7,24.3,656.0,684.0,524.1
2018,11,4,12,45,950.0,74.0,2.85,24.35,633.5,689.61,529.85
2018,11,4,13,0,925.0,78.0,3.0,24.4,611.0,691.44,532.8
2018,11,4,13,15,892.5,81.0,3.1,24.25,579.5,683.64,528.92
2018,11,4,13,30,860.0,84.0,3.2,24.1,548.0,675.94,524.91
2018,11,4,13,45,825.5,84.0,3.3,23.95,510.0,657.16,512.88
2018,11,4,14,0,791.0,84.0,3.4,23.8,472.0,635.39,498.49
2018,11,4,14,15,787.0,79.5,3.4,23.45,442.0,626.13,493.5
2018,11,4,14,30,783.0,75.0,3.4,23.1,412.0,614.03,486.16
2018,11,4,14,45,773.0,71.0,3.45,22.75,377.0,595.89,474.16
2018,11,4,15,0,763.0,67.0,3.5,22.4,342.0,575.26,459.87
2018,11,4,15,15,769.5,59.5,3.5,22.4,306.0,558.26,447.19
2018,11,4,15,30,776.0,52.0,3.5,22.4,270.0,538.33,431.36
2018,11,4,15,45,721.0,47.5,3.0,20.9,221.5,484.26,389.0
2018,11,4,16,0,666.0,43.0,2.5,19.4,173.0,430.6,344.94
2018,11,4,16,15,487.0,39.5,2.2,18.05,120.5,320.88,254.72
2018,11,4,16,30,308.0,36.0,1.9,16.7,68.0,215.74,164.54
2018,11,4,16,45,178.5,21.5,1.65,15.4,38.0,121.87,40.5
2018,11,4,17,0,49.0,7.0,1.4,14.1,8.0,26.68,0.0
2018,11,4,17,15,24.5,3.5,1.35,13.55,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.2,7.8,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.3,8.2,3.0,0.0,0.0
2018,11,5,6,45,209.5,14.0,1.4,8.6,28.0,13.34,0.0
2018,11,5,7,0,386.0,24.0,1.5,9.0,53.0,21.21,10.35
2018,11,5,7,15,494.5,30.0,1.65,9.75,95.0,25.09,16.45
2018,11,5,7,30,603.0,36.0,1.8,10.5,137.0,29.05,20.44
2018,11,5,7,45,665.0,40.0,1.95,11.25,183.0,31.11,22.49
2018,11,5,8,0,727.0,44.0,2.1,12.0,229.0,33.23,24.43
2018,11,5,8,15,766.0,46.0,2.3,12.85,274.0,38.46,29.05
2018,11,5,8,30,805.0,48.0,2.5,13.7,319.0,39.87,30.16
2018,11,5,8,45,831.5,50.0,2.65,14.55,360.5,81.28,39.42
2018,11,5,9,0,858.0,52.0,2.8,15.4,402.0,129.71,67.51
2018,11,5,9,15,875.0,54.0,3.0,16.2,439.0,178.39,104.58
2018,11,5,9,30,892.0,56.0,3.2,17.0,476.0,227.57,146.27
2018,11,5,9,45,903.5,57.5,3.4,17.8,507.0,275.25,188.65
2018,11,5,10,0,915.0,59.0,3.6,18.6,538.0,322.43,230.92
2018,11,5,10,15,924.0,59.5,3.65,19.1,562.0,367.17,271.02
2018,11,5,10,30,933.0,60.0,3.7,19.6,586.0,410.74,309.4
2018,11,5,10,45,939.0,60.5,3.75,20.15,603.0,451.67,344.78
2018,11,5,11,0,945.0,61.0,3.8,20.7,620.0,490.79,377.82
2018,11,5,11,15,948.0,62.0,3.85,21.0,629.5,526.94,408.12
2018,11,5,11,30,951.0,63.0,3.9,21.3,639.0,560.73,435.92
2018,11,5,11,45,951.5,63.0,3.9,21.55,640.5,589.64,459.46
2018,11,5,12,0,952.0,63.0,3.9,21.8,642.0,615.74,480.43
2018,11,5,12,15,949.5,63.5,3.9,21.95,635.5,637.67,498.1
2018,11,5,12,30,947.0,64.0,3.9,22.1,629.0,656.49,513.19
2018,11,5,12,45,942.0,64.0,3.85,22.2,614.5,670.03,524.16
2018,11,5,13,0,937.0,64.0,3.8,22.3,600.0,680.3,532.6
2018,11,5,13,15,929.5,63.5,3.8,22.25,578.0,685.09,537.41
2018,11,5,13,30,922.0,63.0,3.8,22.2,556.0,686.59,539.71
2018,11,5,13,45,911.5,61.5,3.75,22.15,527.0,681.69,537.0
2018,11,5,14,0,901.0,60.0,3.7,22.1,498.0,673.6,532.08
2018,11,5,14,15,885.0,58.5,3.6,21.9,463.0,658.81,522.42
2018,11,5,14,30,869.0,57.0,3.5,21.7,428.0,641.18,510.33
2018,11,5,14,45,846.5,55.0,3.45,21.5,387.5,616.15,492.51
2018,11,5,15,0,824.0,53.0,3.4,21.3,347.0,588.92,472.57
2018,11,5,15,15,789.5,50.0,3.4,21.3,302.0,551.2,443.72
2018,11,5,15,30,755.0,47.0,3.4,21.3,257.0,516.83,416.34
2018,11,5,15,45,702.0,43.5,2.7,20.05,210.5,465.95,375.28
2018,11,5,16,0,649.0,40.0,2.0,18.8,164.0,415.52,332.56
2018,11,5,16,15,557.0,34.5,1.8,17.6,120.0,343.82,272.05
2018,11,5,16,30,465.0,29.0,1.6,16.4,76.0,275.46,208.61
2018,11,5,16,45,289.5,19.5,1.4,15.15,43.5,167.16,37.98
2018,11,5,17,0,114.0,10.0,1.2,13.9,11.0,55.73,0.0
2018,11,5,17,15,57.0,5.0,1.25,13.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,6,15,16.0,2.0,0.85,8.1,1.5,0.0,0.0
2018,11,6,6,30,32.0,4.0,0.8,8.3,3.0,0.0,0.0
2018,11,6,6,45,214.0,15.0,0.75,8.55,28.5,14.3,0.0
2018,11,6,7,0,396.0,26.0,0.7,8.8,54.0,21.56,9.94
2018,11,6,7,15,511.0,32.0,0.75,9.65,97.5,27.32,18.37
2018,11,6,7,30,626.0,38.0,0.8,10.5,141.0,31.15,22.32
2018,11,6,7,45,690.5,42.5,0.85,11.35,189.0,33.55,24.69
2018,11,6,8,0,755.0,47.0,0.9,12.2,237.0,36.01,26.94
2018,11,6,8,15,795.0,50.0,0.95,13.05,283.5,37.16,27.9
2018,11,6,8,30,835.0,53.0,1.0,13.9,330.0,43.72,33.62
2018,11,6,8,45,861.5,55.0,1.1,14.75,373.0,83.8,41.82
2018,11,6,9,0,888.0,57.0,1.2,15.6,416.0,133.79,69.84
2018,11,6,9,15,906.0,58.5,1.25,16.4,454.0,183.72,107.01
2018,11,6,9,30,924.0,60.0,1.3,17.2,492.0,234.18,148.98
2018,11,6,9,45,936.5,61.5,1.4,18.0,524.0,283.6,192.08
2018,11,6,10,0,949.0,63.0,1.5,18.8,556.0,332.57,235.05
2018,11,6,10,15,957.5,64.0,1.55,19.4,580.5,379.08,275.75
2018,11,6,10,30,966.0,65.0,1.6,20.0,605.0,424.32,314.54
2018,11,6,10,45,971.0,66.0,1.7,20.6,622.5,466.63,350.3
2018,11,6,11,0,976.0,67.0,1.8,21.2,640.0,506.99,383.6
2018,11,6,11,15,979.0,67.0,1.85,21.55,649.0,543.28,413.23
2018,11,6,11,30,982.0,67.0,1.9,21.9,658.0,577.11,440.3
2018,11,6,11,45,982.0,67.5,2.0,22.25,659.5,607.18,464.26
2018,11,6,12,0,982.0,68.0,2.1,22.6,661.0,634.35,485.66
2018,11,6,12,15,979.0,68.0,2.15,22.8,653.5,656.21,502.91
2018,11,6,12,30,976.0,68.0,2.2,23.0,646.0,674.84,517.6
2018,11,6,12,45,970.0,68.0,2.3,23.15,631.0,688.3,528.8
2018,11,6,13,0,964.0,68.0,2.4,23.3,616.0,698.37,537.47
2018,11,6,13,15,956.0,67.5,2.45,23.25,593.0,703.19,542.49
2018,11,6,13,30,948.0,67.0,2.5,23.2,570.0,704.63,545.06
2018,11,6,13,45,936.0,65.5,2.6,23.2,540.0,698.94,542.65
2018,11,6,14,0,924.0,64.0,2.7,23.2,510.0,689.97,537.81
2018,11,6,14,15,906.5,62.0,2.7,22.95,473.0,673.67,527.55
2018,11,6,14,30,889.0,60.0,2.7,22.7,436.0,654.46,514.97
2018,11,6,14,45,864.5,58.5,2.65,22.5,394.5,628.74,496.9
2018,11,6,15,0,840.0,57.0,2.6,22.3,353.0,605.33,479.95
2018,11,6,15,15,804.0,53.5,2.6,22.3,307.0,565.97,450.35
2018,11,6,15,30,768.0,50.0,2.6,22.3,261.0,525.33,418.77
2018,11,6,15,45,711.0,46.5,1.95,20.5,213.5,472.03,376.75
2018,11,6,16,0,654.0,43.0,1.3,18.7,166.0,419.13,332.7
2018,11,6,16,15,556.0,37.0,1.3,17.55,120.5,343.6,270.11
2018,11,6,16,30,458.0,31.0,1.3,16.4,75.0,279.4,209.3
2018,11,6,16,45,282.0,20.5,1.3,15.3,43.0,162.47,13.36
2018,11,6,17,0,106.0,10.0,1.3,14.2,11.0,52.17,0.0
2018,11,6,17,15,53.0,5.0,1.3,13.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,7,6,15,16.5,1.5,0.4,11.2,1.0,0.0,0.0
2018,11,7,6,30,33.0,3.0,0.4,11.3,2.0,0.0,0.0
2018,11,7,6,45,216.0,13.5,0.4,11.4,26.5,12.87,0.0
2018,11,7,7,0,399.0,24.0,0.4,11.5,51.0,21.65,8.95
2018,11,7,7,15,511.5,30.0,0.45,12.05,93.5,25.45,16.49
2018,11,7,7,30,624.0,36.0,0.5,12.6,136.0,29.38,20.54
2018,11,7,7,45,687.0,40.0,0.55,13.2,183.0,31.42,22.59
2018,11,7,8,0,750.0,44.0,0.6,13.8,230.0,33.54,24.56
2018,11,7,8,15,789.0,47.0,0.7,14.5,276.0,39.32,29.67
2018,11,7,8,30,828.0,50.0,0.8,15.2,322.0,41.48,31.46
2018,11,7,8,45,854.0,52.0,0.85,15.95,364.5,78.34,38.46
2018,11,7,9,0,880.0,54.0,0.9,16.7,407.0,127.68,65.24
2018,11,7,9,15,897.5,56.0,1.15,17.45,444.5,177.37,101.76
2018,11,7,9,30,915.0,58.0,1.4,18.2,482.0,227.58,143.35
2018,11,7,9,45,927.0,59.0,1.65,19.0,513.0,275.88,185.56
2018,11,7,10,0,939.0,60.0,1.9,19.8,544.0,323.69,227.79
2018,11,7,10,15,947.5,61.0,2.0,20.3,568.5,369.62,268.33
2018,11,7,10,30,956.0,62.0,2.1,20.8,593.0,414.32,307.11
2018,11,7,10,45,961.0,63.0,2.25,21.25,610.0,456.12,342.99
2018,11,7,11,0,966.0,64.0,2.4,21.7,627.0,496.01,376.52
2018,11,7,11,15,968.0,64.5,2.5,21.95,636.0,531.86,406.42
2018,11,7,11,30,970.0,65.0,2.6,22.2,645.0,565.23,433.78
2018,11,7,11,45,970.0,65.0,2.65,22.45,646.0,594.38,457.31
2018,11,7,12,0,970.0,65.0,2.7,22.7,647.0,620.66,478.25
2018,11,7,12,15,967.5,65.0,2.75,22.75,640.0,642.48,495.96
2018,11,7,12,30,965.0,65.0,2.8,22.8,633.0,661.14,511.12
2018,11,7,12,45,960.5,64.5,2.9,22.85,618.0,674.78,522.71
2018,11,7,13,0,956.0,64.0,3.0,22.9,603.0,685.09,531.79
2018,11,7,13,15,948.5,63.0,3.0,22.8,580.5,689.57,536.47
2018,11,7,13,30,941.0,62.0,3.0,22.7,558.0,690.67,538.66
2018,11,7,13,45,930.0,60.5,3.05,22.65,528.5,685.58,536.43
2018,11,7,14,0,919.0,59.0,3.1,22.6,499.0,677.23,531.76
2018,11,7,14,15,903.0,57.5,3.1,22.35,463.0,662.51,522.48
2018,11,7,14,30,887.0,56.0,3.1,22.1,427.0,644.91,510.86
2018,11,7,14,45,864.0,53.5,3.1,21.85,386.0,618.95,492.71
2018,11,7,15,0,841.0,51.0,3.1,21.6,345.0,590.72,472.33
2018,11,7,15,15,806.0,48.5,3.1,21.6,300.0,553.34,443.78
2018,11,7,15,30,771.0,46.0,3.1,21.6,255.0,519.26,416.57
2018,11,7,15,45,717.5,42.0,2.4,20.05,208.0,467.56,375.12
2018,11,7,16,0,664.0,38.0,1.7,18.5,161.0,416.35,331.83
2018,11,7,16,15,570.5,32.5,1.6,17.25,116.5,344.3,271.1
2018,11,7,16,30,477.0,27.0,1.5,16.0,72.0,275.85,205.4
2018,11,7,16,45,287.0,17.5,1.4,14.75,40.0,155.65,0.0
2018,11,7,17,0,97.0,8.0,1.3,13.5,8.0,46.36,0.0
2018,11,7,17,15,48.5,4.0,1.3,13.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.45,4.8,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,11,8,6,45,144.5,15.0,1.35,5.25,23.5,14.3,0.0
2018,11,8,7,0,273.0,27.0,1.3,5.5,45.0,22.97,8.89
2018,11,8,7,15,396.5,37.5,1.5,6.45,87.5,30.52,21.25
2018,11,8,7,30,520.0,48.0,1.7,7.4,130.0,37.82,28.53
2018,11,8,7,45,595.5,55.5,1.9,8.35,178.5,42.07,32.67
2018,11,8,8,0,671.0,63.0,2.1,9.3,227.0,46.27,36.54
2018,11,8,8,15,720.5,67.5,2.25,10.1,274.5,47.83,37.88
2018,11,8,8,30,770.0,72.0,2.4,10.9,322.0,54.56,43.79
2018,11,8,8,45,805.0,75.0,2.55,11.7,366.5,87.21,49.25
2018,11,8,9,0,840.0,78.0,2.7,12.5,411.0,135.88,75.52
2018,11,8,9,15,872.0,78.0,2.75,13.25,452.0,184.28,110.68
2018,11,8,9,30,904.0,78.0,2.8,14.0,493.0,234.77,152.36
2018,11,8,9,45,932.5,75.5,2.85,14.75,528.5,288.13,198.65
2018,11,8,10,0,961.0,73.0,2.9,15.5,564.0,338.03,242.73
2018,11,8,10,15,969.5,74.5,2.9,15.95,589.5,385.53,285.38
2018,11,8,10,30,978.0,76.0,2.9,16.4,615.0,431.76,326.15
2018,11,8,10,45,983.0,77.0,2.95,16.9,632.5,474.61,363.38
2018,11,8,11,0,988.0,78.0,3.0,17.4,650.0,515.48,398.08
2018,11,8,11,15,990.0,78.5,3.0,17.7,659.0,552.28,428.98
2018,11,8,11,30,992.0,79.0,3.0,18.0,668.0,586.54,457.17
2018,11,8,11,45,990.5,79.5,3.05,18.3,668.5,616.23,481.44
2018,11,8,12,0,989.0,80.0,3.1,18.6,669.0,642.93,502.97
2018,11,8,12,15,986.0,80.0,3.1,18.75,661.5,665.14,520.91
2018,11,8,12,30,983.0,80.0,3.1,18.9,654.0,684.1,536.16
2018,11,8,12,45,976.5,78.5,3.15,19.05,637.0,696.01,546.28
2018,11,8,13,0,970.0,77.0,3.2,19.2,620.0,704.45,553.75
2018,11,8,13,15,958.5,76.0,3.2,19.2,595.5,706.75,556.72
2018,11,8,13,30,947.0,75.0,3.2,19.2,571.0,705.59,557.11
2018,11,8,13,45,933.5,73.5,3.2,19.15,540.0,699.2,553.7
2018,11,8,14,0,920.0,72.0,3.2,19.1,509.0,689.55,547.81
2018,11,8,14,15,900.5,70.5,3.15,18.95,472.0,672.9,536.58
2018,11,8,14,30,881.0,69.0,3.1,18.8,435.0,657.68,526.1
2018,11,8,14,45,852.5,67.0,3.1,18.6,392.5,629.34,505.82
2018,11,8,15,0,824.0,65.0,3.1,18.4,350.0,598.74,483.32
2018,11,8,15,15,785.5,61.0,3.1,18.4,303.5,557.87,451.82
2018,11,8,15,30,747.0,57.0,3.1,18.4,257.0,515.74,418.24
2018,11,8,15,45,682.0,52.5,2.4,16.95,208.5,457.45,370.96
2018,11,8,16,0,617.0,48.0,1.7,15.5,160.0,405.39,326.26
2018,11,8,16,15,506.0,40.0,1.55,14.4,114.0,323.83,257.13
2018,11,8,16,30,395.0,32.0,1.4,13.3,68.0,247.53,184.16
2018,11,8,16,45,226.5,19.5,1.3,12.25,37.5,133.71,0.0
2018,11,8,17,0,58.0,7.0,1.2,11.2,7.0,29.68,0.0
2018,11,8,17,15,29.0,3.5,1.2,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
