Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,7,30,0.0,28.0,1.0,8.1,28.0,26.01,17.35
2018,11,19,7,45,0.0,40.0,0.95,8.65,40.0,36.93,27.68
2018,11,19,8,0,0.0,52.0,0.9,9.2,52.0,47.68,37.69
2018,11,19,8,15,8.0,72.5,1.05,9.65,75.0,65.16,53.57
2018,11,19,8,30,16.0,93.0,1.2,10.1,98.0,82.24,68.85
2018,11,19,8,45,90.0,120.0,1.35,10.55,151.5,95.02,80.05
2018,11,19,9,0,164.0,147.0,1.5,11.0,205.0,126.03,97.06
2018,11,19,9,15,250.5,154.0,1.5,11.4,253.5,148.04,109.47
2018,11,19,9,30,337.0,161.0,1.5,11.8,302.0,182.39,133.24
2018,11,19,9,45,266.5,183.5,1.5,12.15,300.0,205.29,155.45
2018,11,19,10,0,196.0,206.0,1.5,12.5,298.0,224.25,174.23
2018,11,19,10,15,196.5,218.0,1.5,12.85,314.0,246.06,192.47
2018,11,19,10,30,197.0,230.0,1.5,13.2,330.0,267.69,210.41
2018,11,19,10,45,228.5,234.0,1.5,13.55,354.0,293.78,231.22
2018,11,19,11,0,260.0,238.0,1.5,13.9,378.0,321.99,253.71
2018,11,19,11,15,172.0,233.0,1.45,14.05,326.0,290.72,230.35
2018,11,19,11,30,84.0,228.0,1.4,14.2,274.0,251.42,199.9
2018,11,19,11,45,65.5,219.5,1.35,14.35,255.5,238.69,190.02
2018,11,19,12,0,47.0,211.0,1.3,14.5,237.0,224.44,178.66
2018,11,19,12,15,75.5,217.0,1.25,14.55,258.5,248.59,198.33
2018,11,19,12,30,104.0,223.0,1.2,14.6,280.0,278.85,222.59
2018,11,19,12,45,204.5,223.0,1.15,14.65,331.0,341.87,273.22
2018,11,19,13,0,305.0,223.0,1.1,14.7,382.0,413.72,329.56
2018,11,19,13,15,346.5,202.5,1.05,14.7,376.5,423.96,338.08
2018,11,19,13,30,388.0,182.0,1.0,14.7,371.0,433.02,346.18
2018,11,19,13,45,493.0,149.5,0.9,14.65,375.5,475.45,380.01
2018,11,19,14,0,598.0,117.0,0.8,14.6,380.0,511.57,408.34
2018,11,19,14,15,577.0,111.0,0.75,14.35,348.5,492.27,394.13
2018,11,19,14,30,556.0,105.0,0.7,14.1,317.0,470.97,378.69
2018,11,19,14,45,514.0,99.0,0.65,13.85,279.0,435.43,351.88
2018,11,19,15,0,472.0,93.0,0.6,13.6,241.0,395.53,321.23
2018,11,19,15,15,362.5,84.5,0.6,13.6,188.5,318.49,260.04
2018,11,19,15,30,253.0,76.0,0.6,13.6,136.0,244.41,199.67
2018,11,19,15,45,250.0,62.5,0.7,13.0,111.5,223.25,182.05
2018,11,19,16,0,247.0,49.0,0.8,12.4,87.0,201.4,162.18
2018,11,19,16,15,150.0,33.5,0.85,12.15,54.0,132.5,102.07
2018,11,19,16,30,53.0,18.0,0.9,11.9,21.0,51.97,24.62
2018,11,19,16,45,33.0,10.0,0.95,11.65,11.5,22.75,0.0
2018,11,19,17,0,13.0,2.0,1.0,11.4,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,11.25,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,20,6,45,78.5,7.0,1.25,5.3,9.0,0.0,0.0
2018,11,20,7,0,157.0,14.0,1.2,5.4,18.0,13.34,0.0
2018,11,20,7,15,311.5,23.5,1.3,6.3,52.5,19.07,8.04
2018,11,20,7,30,466.0,33.0,1.4,7.2,87.0,26.02,17.34
2018,11,20,7,45,547.0,40.0,1.45,8.1,130.0,30.39,21.81
2018,11,20,8,0,628.0,47.0,1.5,9.0,173.0,37.97,28.89
2018,11,20,8,15,678.0,51.0,1.55,9.65,216.0,39.8,30.63
2018,11,20,8,30,728.0,55.0,1.6,10.3,259.0,41.71,32.33
2018,11,20,8,45,759.5,59.0,1.65,11.0,300.0,43.62,33.94
2018,11,20,9,0,791.0,63.0,1.7,11.7,341.0,87.69,45.62
2018,11,20,9,15,811.5,66.0,1.9,12.65,377.0,133.15,73.07
2018,11,20,9,30,832.0,69.0,2.1,13.6,413.0,179.66,108.63
2018,11,20,9,45,844.5,71.5,2.35,14.55,443.0,224.97,147.2
2018,11,20,10,0,857.0,74.0,2.6,15.5,473.0,270.09,187.11
2018,11,20,10,15,869.5,75.5,2.65,16.0,498.0,313.91,226.47
2018,11,20,10,30,882.0,77.0,2.7,16.5,523.0,359.85,267.11
2018,11,20,10,45,890.0,77.5,2.8,17.0,540.0,399.08,301.97
2018,11,20,11,0,898.0,78.0,2.9,17.5,557.0,436.8,334.9
2018,11,20,11,15,902.5,78.0,2.95,17.75,566.5,470.83,364.52
2018,11,20,11,30,907.0,78.0,3.0,18.0,576.0,502.76,391.83
2018,11,20,11,45,904.5,78.5,3.05,18.3,576.5,529.47,414.51
2018,11,20,12,0,902.0,79.0,3.1,18.6,577.0,553.43,434.61
2018,11,20,12,15,881.5,83.5,3.1,18.65,565.5,568.87,448.08
2018,11,20,12,30,861.0,88.0,3.1,18.7,554.0,582.34,459.7
2018,11,20,12,45,804.5,99.5,3.1,18.8,526.5,577.91,457.29
2018,11,20,13,0,748.0,111.0,3.1,18.9,499.0,570.31,452.28
2018,11,20,13,15,716.0,112.5,3.05,18.75,472.0,562.71,447.7
2018,11,20,13,30,684.0,114.0,3.0,18.6,445.0,552.14,440.7
2018,11,20,13,45,658.5,111.0,3.0,18.45,414.5,537.99,431.11
2018,11,20,14,0,633.0,108.0,3.0,18.3,384.0,521.36,419.46
2018,11,20,14,15,663.5,94.5,2.85,18.05,364.0,524.92,423.49
2018,11,20,14,30,694.0,81.0,2.7,17.8,344.0,525.29,424.75
2018,11,20,14,45,675.0,75.5,2.6,17.5,309.0,502.52,407.64
2018,11,20,15,0,656.0,70.0,2.5,17.2,274.0,477.82,388.61
2018,11,20,15,15,576.0,68.0,2.5,17.2,228.0,421.44,343.49
2018,11,20,15,30,496.0,66.0,2.5,17.2,182.0,365.75,297.78
2018,11,20,15,45,457.5,55.5,1.8,15.8,145.0,323.65,262.2
2018,11,20,16,0,419.0,45.0,1.1,14.4,108.0,281.98,225.07
2018,11,20,16,15,315.0,35.0,1.05,13.8,73.0,211.64,162.94
2018,11,20,16,30,211.0,25.0,1.0,13.2,38.0,137.59,68.33
2018,11,20,16,45,114.5,14.0,0.95,12.65,20.0,58.97,0.0
2018,11,20,17,0,18.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,11.95,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.55,9.6,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.6,9.7,2.0,1.91,0.0
2018,11,21,7,15,0.0,3.5,2.8,10.1,3.5,3.24,0.0
2018,11,21,7,30,0.0,5.0,3.0,10.5,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,3.25,10.9,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,3.5,11.3,7.0,6.48,0.19
2018,11,21,8,15,0.0,9.5,3.65,11.55,9.5,8.8,2.32
2018,11,21,8,30,0.0,12.0,3.8,11.8,12.0,11.12,4.43
2018,11,21,8,45,0.0,35.0,3.95,12.05,35.0,32.49,23.74
2018,11,21,9,0,0.0,58.0,4.1,12.3,58.0,53.92,40.81
2018,11,21,9,15,0.0,61.5,4.3,12.6,61.5,57.19,43.45
2018,11,21,9,30,0.0,65.0,4.5,12.9,65.0,60.46,46.08
2018,11,21,9,45,0.0,79.0,4.65,13.15,79.0,73.54,57.01
2018,11,21,10,0,0.0,93.0,4.8,13.4,93.0,86.22,67.51
2018,11,21,10,15,8.0,134.5,4.95,13.65,138.5,125.51,99.95
2018,11,21,10,30,16.0,176.0,5.1,13.9,184.0,165.41,132.58
2018,11,21,10,45,30.0,195.5,5.25,14.15,211.0,188.01,150.74
2018,11,21,11,0,44.0,215.0,5.4,14.4,238.0,213.6,171.4
2018,11,21,11,15,38.0,207.5,5.45,14.45,227.5,207.76,166.73
2018,11,21,11,30,32.0,200.0,5.5,14.5,217.0,201.04,161.34
2018,11,21,11,45,38.5,210.5,5.6,14.55,231.5,216.5,174.07
2018,11,21,12,0,45.0,221.0,5.7,14.6,246.0,232.54,187.27
2018,11,21,12,15,35.5,203.5,5.7,14.5,223.0,213.4,171.84
2018,11,21,12,30,26.0,186.0,5.7,14.4,200.0,193.24,155.51
2018,11,21,12,45,22.5,161.0,5.7,14.35,173.0,168.25,135.18
2018,11,21,13,0,19.0,136.0,5.7,14.3,146.0,142.6,114.18
2018,11,21,13,15,28.5,147.5,5.6,14.15,161.5,160.97,129.84
2018,11,21,13,30,38.0,159.0,5.5,14.0,177.0,180.02,146.05
2018,11,21,13,45,29.5,143.5,5.45,13.9,157.0,160.18,129.74
2018,11,21,14,0,21.0,128.0,5.4,13.8,137.0,139.96,113.05
2018,11,21,14,15,30.5,119.0,5.2,13.65,131.0,137.36,111.39
2018,11,21,14,30,40.0,110.0,5.0,13.5,125.0,134.53,109.48
2018,11,21,14,45,206.5,101.0,4.8,13.35,166.0,239.69,200.52
2018,11,21,15,0,373.0,92.0,4.6,13.2,207.0,334.9,280.93
2018,11,21,15,15,349.0,83.5,4.6,13.2,179.0,307.8,257.66
2018,11,21,15,30,325.0,75.0,4.6,13.2,151.0,280.51,233.83
2018,11,21,15,45,200.5,65.0,3.75,12.7,108.5,190.01,156.25
2018,11,21,16,0,76.0,55.0,2.9,12.2,66.0,107.91,85.43
2018,11,21,16,15,49.5,38.0,2.65,11.85,44.0,75.28,55.89
2018,11,21,16,30,23.0,21.0,2.4,11.5,22.0,38.19,14.01
2018,11,21,16,45,11.5,10.5,2.1,11.1,11.0,14.57,0.0
2018,11,21,17,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,22,6,45,72.0,6.5,1.05,7.05,8.0,0.0,0.0
2018,11,22,7,0,144.0,13.0,1.0,7.1,16.0,12.39,0.0
2018,11,22,7,15,304.5,22.0,1.15,7.8,49.0,17.93,5.4
2018,11,22,7,30,465.0,31.0,1.3,8.5,82.0,26.76,17.71
2018,11,22,7,45,554.0,36.0,1.4,9.2,124.0,29.65,20.97
2018,11,22,8,0,643.0,41.0,1.5,9.9,166.0,32.66,23.95
2018,11,22,8,15,372.0,36.5,1.55,10.25,113.0,24.63,16.79
2018,11,22,8,30,101.0,32.0,1.6,10.6,60.0,22.25,14.64
2018,11,22,8,45,54.5,53.5,1.65,10.95,69.0,46.23,36.33
2018,11,22,9,0,8.0,75.0,1.7,11.3,78.0,69.63,54.24
2018,11,22,9,15,8.5,93.5,1.75,11.65,97.0,86.33,68.1
2018,11,22,9,30,9.0,112.0,1.8,12.0,116.0,103.16,81.99
2018,11,22,9,45,39.0,138.5,1.85,12.4,156.5,129.92,102.82
2018,11,22,10,0,69.0,165.0,1.9,12.8,197.0,161.97,128.06
2018,11,22,10,15,266.0,163.0,2.0,13.1,294.5,215.72,166.31
2018,11,22,10,30,463.0,161.0,2.1,13.4,392.0,289.34,222.38
2018,11,22,10,45,456.5,161.5,2.2,13.7,395.5,308.93,240.3
2018,11,22,11,0,450.0,162.0,2.3,14.0,399.0,326.93,256.78
2018,11,22,11,15,509.0,151.0,2.4,14.2,423.5,360.79,285.08
2018,11,22,11,30,568.0,140.0,2.5,14.4,448.0,398.78,316.54
2018,11,22,11,45,388.0,158.0,2.55,14.55,368.5,345.34,276.27
2018,11,22,12,0,208.0,176.0,2.6,14.7,289.0,279.47,224.51
2018,11,22,12,15,161.0,199.5,2.7,14.75,286.5,280.71,225.84
2018,11,22,12,30,114.0,223.0,2.8,14.8,284.0,283.27,227.72
2018,11,22,12,45,130.0,221.5,2.9,14.85,289.5,295.62,238.2
2018,11,22,13,0,146.0,220.0,3.0,14.9,295.0,308.1,248.8
2018,11,22,13,15,232.5,195.5,3.05,14.8,309.5,345.27,280.34
2018,11,22,13,30,319.0,171.0,3.1,14.7,324.0,375.94,306.73
2018,11,22,13,45,373.5,148.5,3.15,14.6,317.5,397.23,325.17
2018,11,22,14,0,428.0,126.0,3.2,14.5,311.0,408.45,335.79
2018,11,22,14,15,631.0,90.5,3.25,14.25,339.0,496.84,408.92
2018,11,22,14,30,834.0,55.0,3.3,14.0,367.0,567.99,467.22
2018,11,22,14,45,806.5,53.0,3.3,13.75,328.5,542.52,447.43
2018,11,22,15,0,779.0,51.0,3.3,13.5,290.0,519.13,429.05
2018,11,22,15,15,737.5,48.0,3.3,13.5,247.5,481.01,397.8
2018,11,22,15,30,696.0,45.0,3.3,13.5,205.0,442.0,364.64
2018,11,22,15,45,618.5,40.0,2.85,12.4,160.0,381.71,313.52
2018,11,22,16,0,541.0,35.0,2.4,11.3,115.0,323.14,261.86
2018,11,22,16,15,424.5,28.5,2.1,10.55,77.5,253.18,197.03
2018,11,22,16,30,308.0,22.0,1.8,9.8,40.0,174.47,76.19
2018,11,22,16,45,154.0,11.0,1.55,9.05,20.0,71.26,0.0
2018,11,22,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.0,9.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.0,9.4,1.0,0.95,0.0
2018,11,23,7,15,0.0,3.0,1.05,9.7,3.0,2.77,0.0
2018,11,23,7,30,0.0,5.0,1.1,10.0,5.0,4.62,0.0
2018,11,23,7,45,0.0,6.5,1.15,10.35,6.5,6.01,0.0
2018,11,23,8,0,0.0,8.0,1.2,10.7,8.0,7.4,1.05
2018,11,23,8,15,0.0,12.5,1.35,10.95,12.5,11.58,4.88
2018,11,23,8,30,0.0,17.0,1.5,11.2,17.0,15.75,8.7
2018,11,23,8,45,0.0,28.0,1.7,11.45,28.0,25.97,17.95
2018,11,23,9,0,0.0,39.0,1.9,11.7,39.0,36.21,25.71
2018,11,23,9,15,0.0,61.5,2.1,12.0,61.5,57.19,43.61
2018,11,23,9,30,0.0,84.0,2.3,12.3,84.0,77.76,60.92
2018,11,23,9,45,0.0,83.0,2.45,12.6,83.0,77.1,60.14
2018,11,23,10,0,0.0,82.0,2.6,12.9,82.0,76.33,59.3
2018,11,23,10,15,0.0,100.5,2.75,13.05,100.5,93.07,73.23
2018,11,23,10,30,0.0,119.0,2.9,13.2,119.0,109.87,87.08
2018,11,23,10,45,1.5,130.5,3.1,13.4,131.5,121.04,96.14
2018,11,23,11,0,3.0,142.0,3.3,13.6,144.0,132.41,105.37
2018,11,23,11,15,2.0,127.5,3.4,13.65,129.0,119.17,94.34
2018,11,23,11,30,1.0,113.0,3.5,13.7,114.0,105.59,83.05
2018,11,23,11,45,0.5,99.5,3.55,13.7,100.0,92.93,72.52
2018,11,23,12,0,0.0,86.0,3.6,13.7,86.0,80.12,61.84
2018,11,23,12,15,5.5,114.0,3.65,13.7,117.0,109.32,86.26
2018,11,23,12,30,11.0,142.0,3.7,13.7,148.0,139.15,111.08
2018,11,23,12,45,7.0,129.0,3.7,13.7,133.0,124.94,99.32
2018,11,23,13,0,3.0,116.0,3.7,13.7,118.0,110.46,87.36
2018,11,23,13,15,1.5,100.5,3.65,13.7,101.5,94.88,74.47
2018,11,23,13,30,0.0,85.0,3.6,13.7,85.0,79.2,61.42
2018,11,23,13,45,3.0,93.5,3.6,13.65,95.0,89.32,70.13
2018,11,23,14,0,6.0,102.0,3.6,13.6,105.0,99.74,79.11
2018,11,23,14,15,3.0,70.5,3.5,13.5,72.0,67.39,51.92
2018,11,23,14,30,0.0,39.0,3.4,13.4,39.0,36.21,25.43
2018,11,23,14,45,0.0,41.0,3.3,13.25,41.0,38.07,27.11
2018,11,23,15,0,0.0,43.0,3.2,13.1,43.0,39.93,28.76
2018,11,23,15,15,0.0,37.5,3.2,13.1,37.5,34.81,24.36
2018,11,23,15,30,0.0,32.0,3.2,13.1,32.0,29.69,19.9
2018,11,23,15,45,0.0,25.0,2.4,12.45,25.0,23.18,14.24
2018,11,23,16,0,0.0,18.0,1.6,11.8,18.0,16.68,8.52
2018,11,23,16,15,0.0,12.0,1.45,11.45,12.0,11.11,3.45
2018,11,23,16,30,0.0,6.0,1.3,11.1,6.0,5.55,0.0
2018,11,23,16,45,0.0,3.0,1.15,10.7,3.0,2.86,0.0
2018,11,23,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,6,45,35.0,4.0,1.05,9.5,4.5,0.0,0.0
2018,11,24,7,0,70.0,8.0,1.0,9.6,9.0,7.63,0.0
2018,11,24,7,15,243.5,18.0,1.25,10.1,40.0,14.32,0.9
2018,11,24,7,30,417.0,28.0,1.5,10.6,71.0,21.93,13.16
2018,11,24,7,45,441.5,33.5,1.7,11.1,98.5,25.1,16.67
2018,11,24,8,0,466.0,39.0,1.9,11.6,126.0,28.22,19.74
2018,11,24,8,15,331.0,39.5,2.1,11.9,109.0,27.0,18.77
2018,11,24,8,30,196.0,40.0,2.3,12.2,92.0,28.25,19.92
2018,11,24,8,45,98.0,57.0,2.5,12.5,83.0,44.83,34.82
2018,11,24,9,0,0.0,74.0,2.7,12.8,74.0,68.32,53.04
2018,11,24,9,15,1.0,96.0,2.8,13.15,96.5,87.59,69.14
2018,11,24,9,30,2.0,118.0,2.9,13.5,119.0,107.02,85.17
2018,11,24,9,45,8.5,140.0,3.0,13.8,144.0,127.71,101.87
2018,11,24,10,0,15.0,162.0,3.1,14.1,169.0,149.19,119.12
2018,11,24,10,15,41.5,177.5,3.2,14.4,197.5,169.04,134.38
2018,11,24,10,30,68.0,193.0,3.3,14.7,226.0,193.97,154.03
2018,11,24,10,45,66.5,197.5,3.35,15.0,231.0,201.94,160.56
2018,11,24,11,0,65.0,202.0,3.4,15.3,236.0,209.61,166.84
2018,11,24,11,15,68.0,208.0,3.45,15.45,244.0,220.26,175.54
2018,11,24,11,30,71.0,214.0,3.5,15.6,252.0,231.04,184.33
2018,11,24,11,45,173.5,183.0,3.5,15.75,276.5,257.76,206.32
2018,11,24,12,0,276.0,152.0,3.5,15.9,301.0,289.32,232.68
2018,11,24,12,15,141.0,155.0,3.5,15.85,231.0,225.8,181.45
2018,11,24,12,30,6.0,158.0,3.5,15.8,161.0,151.63,120.13
2018,11,24,12,45,11.0,160.5,3.5,15.75,166.0,157.46,125.23
2018,11,24,13,0,16.0,163.0,3.5,15.7,171.0,163.54,130.45
2018,11,24,13,15,12.5,159.0,3.5,15.6,165.0,158.41,126.42
2018,11,24,13,30,9.0,155.0,3.5,15.5,159.0,153.24,122.36
2018,11,24,13,45,20.0,137.0,3.5,15.35,145.5,142.59,114.14
2018,11,24,14,0,31.0,119.0,3.5,15.2,132.0,136.34,109.52
2018,11,24,14,15,75.0,110.0,3.45,15.0,138.5,161.11,131.26
2018,11,24,14,30,119.0,101.0,3.4,14.8,145.0,178.23,146.54
2018,11,24,14,45,90.0,104.5,3.35,14.6,135.5,166.34,136.35
2018,11,24,15,0,61.0,108.0,3.3,14.4,126.0,147.97,120.69
2018,11,24,15,15,245.5,82.5,3.3,14.4,140.5,236.74,196.64
2018,11,24,15,30,430.0,57.0,3.3,14.4,155.0,315.48,261.11
2018,11,24,15,45,425.5,48.0,2.75,13.45,127.5,294.37,241.43
2018,11,24,16,0,421.0,39.0,2.2,12.5,100.0,272.23,219.44
2018,11,24,16,15,260.0,27.5,1.95,11.75,61.0,175.76,134.84
2018,11,24,16,30,99.0,16.0,1.7,11.0,22.0,74.37,23.4
2018,11,24,16,45,49.5,8.0,1.5,10.25,11.0,26.99,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,25,6,45,48.0,5.0,1.15,5.6,5.5,0.0,0.0
2018,11,25,7,0,96.0,10.0,1.2,5.7,11.0,9.53,0.0
2018,11,25,7,15,252.5,20.5,1.2,6.2,41.5,16.89,0.37
2018,11,25,7,30,409.0,31.0,1.2,6.7,72.0,24.91,15.88
2018,11,25,7,45,500.0,38.0,1.15,7.2,113.0,29.31,20.75
2018,11,25,8,0,591.0,45.0,1.1,7.7,154.0,33.66,25.03
2018,11,25,8,15,648.0,49.0,1.1,8.25,196.5,38.69,29.77
2018,11,25,8,30,705.0,53.0,1.1,8.8,239.0,40.64,31.57
2018,11,25,8,45,742.0,56.0,1.05,9.35,279.5,41.75,32.51
2018,11,25,9,0,779.0,59.0,1.0,9.9,320.0,71.44,37.91
2018,11,25,9,15,806.5,60.5,1.0,10.55,356.5,115.12,60.65
2018,11,25,9,30,834.0,62.0,1.0,11.2,393.0,160.49,93.34
2018,11,25,9,45,854.5,62.5,1.0,11.9,424.5,209.33,133.65
2018,11,25,10,0,875.0,63.0,1.0,12.6,456.0,254.13,172.6
2018,11,25,10,15,886.0,64.0,0.95,13.1,480.0,297.0,210.93
2018,11,25,10,30,897.0,65.0,0.9,13.6,504.0,339.0,248.23
2018,11,25,10,45,904.5,66.0,0.8,14.1,521.5,378.72,282.82
2018,11,25,11,0,912.0,67.0,0.7,14.6,539.0,416.92,315.14
2018,11,25,11,15,915.5,67.5,0.75,14.9,548.5,451.24,344.67
2018,11,25,11,30,919.0,68.0,0.8,15.2,558.0,483.41,371.84
2018,11,25,11,45,919.5,68.0,0.9,15.55,560.0,511.34,395.53
2018,11,25,12,0,920.0,68.0,1.0,15.9,562.0,536.65,416.79
2018,11,25,12,15,918.5,67.5,1.15,16.1,556.0,557.69,435.08
2018,11,25,12,30,917.0,67.0,1.3,16.3,550.0,575.83,450.92
2018,11,25,12,45,913.0,66.0,1.4,16.5,537.0,589.06,462.59
2018,11,25,13,0,909.0,65.0,1.5,16.7,524.0,599.22,471.81
2018,11,25,13,15,900.0,64.0,1.65,16.7,503.0,603.35,477.1
2018,11,25,13,30,891.0,63.0,1.8,16.7,482.0,604.33,479.9
2018,11,25,13,45,877.5,61.5,1.9,16.65,454.5,598.97,477.63
2018,11,25,14,0,864.0,60.0,2.0,16.6,427.0,590.62,472.94
2018,11,25,14,15,845.0,58.0,2.0,16.4,393.5,575.56,462.74
2018,11,25,14,30,826.0,56.0,2.0,16.2,360.0,557.88,450.25
2018,11,25,14,45,798.0,54.0,2.0,16.0,322.0,536.53,434.39
2018,11,25,15,0,770.0,52.0,2.0,15.8,284.0,509.37,413.5
2018,11,25,15,15,727.5,49.0,2.0,15.8,242.0,471.33,382.99
2018,11,25,15,30,685.0,46.0,2.0,15.8,200.0,432.41,350.55
2018,11,25,15,45,618.0,40.5,1.55,14.4,157.0,377.73,304.7
2018,11,25,16,0,551.0,35.0,1.1,13.0,114.0,324.22,257.69
2018,11,25,16,15,422.5,28.5,1.1,12.3,76.0,249.7,189.92
2018,11,25,16,30,294.0,22.0,1.1,11.6,38.0,165.05,50.59
2018,11,25,16,45,147.0,11.0,1.1,10.9,19.0,67.75,0.0
2018,11,25,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,45,14.5,3.0,0.8,5.45,3.0,0.0,0.0
2018,11,26,7,0,29.0,6.0,0.8,5.5,6.0,5.72,0.0
2018,11,26,7,15,143.5,20.0,0.95,6.3,32.5,15.86,0.0
2018,11,26,7,30,258.0,34.0,1.1,7.1,59.0,26.65,17.18
2018,11,26,7,45,438.0,37.0,1.2,7.9,105.5,28.48,19.89
2018,11,26,8,0,618.0,40.0,1.3,8.7,152.0,32.25,23.62
2018,11,26,8,15,627.5,48.0,1.45,9.35,187.0,37.88,28.87
2018,11,26,8,30,637.0,56.0,1.6,10.0,222.0,39.49,30.35
2018,11,26,8,45,586.0,74.0,1.7,10.7,246.0,52.13,41.69
2018,11,26,9,0,535.0,92.0,1.8,11.4,270.0,84.14,55.12
2018,11,26,9,15,573.0,96.0,1.8,12.25,305.5,119.25,73.5
2018,11,26,9,30,611.0,100.0,1.8,13.1,341.0,157.52,100.32
2018,11,26,9,45,633.5,105.0,1.85,13.95,371.5,196.77,131.98
2018,11,26,10,0,656.0,110.0,1.9,14.8,402.0,237.22,166.22
2018,11,26,10,15,648.5,118.0,1.8,15.3,420.0,273.34,198.61
2018,11,26,10,30,641.0,126.0,1.7,15.8,438.0,307.79,229.26
2018,11,26,10,45,558.0,154.0,1.65,16.3,432.0,330.99,251.84
2018,11,26,11,0,475.0,182.0,1.6,16.8,426.0,348.16,268.32
2018,11,26,11,15,436.0,194.5,1.6,17.05,422.0,363.22,282.01
2018,11,26,11,30,397.0,207.0,1.6,17.3,418.0,372.85,290.92
2018,11,26,11,45,494.0,182.0,1.55,17.6,445.5,413.07,322.58
2018,11,26,12,0,591.0,157.0,1.5,17.9,473.0,456.61,356.52
2018,11,26,12,15,552.5,166.5,1.45,17.95,459.5,459.94,359.86
2018,11,26,12,30,514.0,176.0,1.4,18.0,446.0,462.67,362.63
2018,11,26,12,45,460.0,184.5,1.35,18.1,421.5,452.85,355.59
2018,11,26,13,0,406.0,193.0,1.3,18.2,397.0,440.03,346.1
2018,11,26,13,15,383.0,186.0,1.2,18.15,372.5,420.25,331.77
2018,11,26,13,30,360.0,179.0,1.1,18.1,348.0,404.93,320.59
2018,11,26,13,45,530.5,133.0,1.0,18.1,365.5,469.29,371.63
2018,11,26,14,0,701.0,87.0,0.9,18.1,383.0,527.23,416.23
2018,11,26,14,15,663.0,87.0,0.85,17.85,349.5,504.73,399.43
2018,11,26,14,30,625.0,87.0,0.8,17.6,316.0,480.27,381.59
2018,11,26,14,45,472.5,96.5,0.75,17.4,259.0,394.86,316.17
2018,11,26,15,0,320.0,106.0,0.7,17.2,202.0,316.83,254.94
2018,11,26,15,15,240.0,90.5,0.7,17.2,156.5,242.92,196.23
2018,11,26,15,30,160.0,75.0,0.7,17.2,111.0,180.29,144.91
2018,11,26,15,45,136.5,60.5,0.65,15.8,86.5,149.97,119.79
2018,11,26,16,0,113.0,46.0,0.6,14.4,62.0,120.14,94.07
2018,11,26,16,15,81.5,31.5,0.65,13.85,41.0,87.35,63.96
2018,11,26,16,30,50.0,17.0,0.7,13.3,20.0,47.87,8.8
2018,11,26,16,45,25.0,8.5,0.75,12.7,10.0,17.8,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,27,6,45,6.0,1.5,0.8,7.2,1.5,0.0,0.0
2018,11,27,7,0,12.0,3.0,0.8,7.3,3.0,2.86,0.0
2018,11,27,7,15,6.0,9.5,0.85,7.7,9.5,8.92,0.0
2018,11,27,7,30,0.0,16.0,0.9,8.1,16.0,14.83,6.92
2018,11,27,7,45,0.0,24.5,1.0,8.5,24.5,22.73,14.69
2018,11,27,8,0,0.0,33.0,1.1,8.9,33.0,30.64,22.13
2018,11,27,8,15,0.0,44.5,1.1,9.3,44.5,41.35,32.02
2018,11,27,8,30,0.0,56.0,1.1,9.7,56.0,51.94,41.67
2018,11,27,8,45,5.5,83.0,1.15,10.15,85.0,74.76,62.15
2018,11,27,9,0,11.0,110.0,1.2,10.6,114.0,97.48,78.16
2018,11,27,9,15,15.5,123.0,1.25,11.15,129.0,110.36,88.33
2018,11,27,9,30,20.0,136.0,1.3,11.7,144.0,123.71,98.86
2018,11,27,9,45,42.0,160.5,1.35,12.2,178.5,146.49,116.46
2018,11,27,10,0,64.0,185.0,1.4,12.7,213.0,174.91,138.71
2018,11,27,10,15,65.0,195.0,1.4,12.95,225.0,188.61,149.8
2018,11,27,10,30,66.0,205.0,1.4,13.2,237.0,202.32,160.91
2018,11,27,10,45,93.0,217.0,1.45,13.5,263.5,226.65,180.04
2018,11,27,11,0,120.0,229.0,1.5,13.8,290.0,253.12,200.97
2018,11,27,11,15,125.0,235.0,1.5,13.85,300.0,267.74,212.88
2018,11,27,11,30,130.0,241.0,1.5,13.9,310.0,282.47,224.88
2018,11,27,11,45,119.5,238.5,1.5,14.0,302.0,282.12,224.92
2018,11,27,12,0,109.0,236.0,1.5,14.1,294.0,277.58,221.64
2018,11,27,12,15,125.5,237.5,1.45,14.05,303.5,296.26,236.84
2018,11,27,12,30,142.0,239.0,1.4,14.0,313.0,312.25,249.84
2018,11,27,12,45,123.5,228.0,1.35,14.0,291.5,296.43,237.55
2018,11,27,13,0,105.0,217.0,1.3,14.0,270.0,273.49,219.69
2018,11,27,13,15,90.5,203.0,1.3,13.95,247.0,253.95,204.56
2018,11,27,13,30,76.0,189.0,1.3,13.9,224.0,233.59,188.59
2018,11,27,13,45,63.5,176.5,1.3,13.85,204.5,215.39,174.23
2018,11,27,14,0,51.0,164.0,1.3,13.8,185.0,196.79,159.39
2018,11,27,14,15,82.5,158.0,1.2,13.6,189.0,211.25,172.15
2018,11,27,14,30,114.0,152.0,1.1,13.4,193.0,233.49,190.97
2018,11,27,14,45,89.0,134.0,1.0,13.25,164.0,192.49,157.36
2018,11,27,15,0,64.0,116.0,0.9,13.1,135.0,159.46,130.04
2018,11,27,15,15,33.0,96.5,0.9,13.1,106.0,121.48,98.04
2018,11,27,15,30,2.0,77.0,0.9,13.1,77.0,78.61,61.46
2018,11,27,15,45,1.0,60.0,0.8,12.3,60.0,61.01,46.41
2018,11,27,16,0,0.0,43.0,0.7,11.5,43.0,43.0,30.71
2018,11,27,16,15,1.5,28.5,0.75,11.2,28.5,28.78,17.65
2018,11,27,16,30,3.0,14.0,0.8,10.9,14.0,14.24,0.0
2018,11,27,16,45,1.5,7.0,0.85,10.65,7.0,7.25,0.0
2018,11,27,17,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,9.55,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,9.6,1.0,0.95,0.0
2018,11,28,7,15,0.0,3.0,0.8,9.85,3.0,2.77,0.0
2018,11,28,7,30,0.0,5.0,0.9,10.1,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,1.0,10.35,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.1,10.6,8.0,7.4,1.03
2018,11,28,8,15,0.0,9.5,1.1,10.65,9.5,8.79,2.35
2018,11,28,8,30,0.0,11.0,1.1,10.7,11.0,10.19,3.65
2018,11,28,8,45,0.0,16.0,1.1,10.8,16.0,14.83,7.89
2018,11,28,9,0,0.0,21.0,1.1,10.9,21.0,19.47,11.33
2018,11,28,9,15,0.0,20.5,1.2,10.95,20.5,19.01,10.89
2018,11,28,9,30,0.0,20.0,1.3,11.0,20.0,18.55,10.46
2018,11,28,9,45,0.0,22.5,1.4,11.1,22.5,20.88,12.43
2018,11,28,10,0,0.0,25.0,1.5,11.2,25.0,23.21,14.4
2018,11,28,10,15,0.0,24.5,1.3,11.3,24.5,22.74,13.96
2018,11,28,10,30,0.0,24.0,1.1,11.4,24.0,22.28,13.54
2018,11,28,10,45,19.0,56.5,0.95,11.55,66.0,59.32,44.75
2018,11,28,11,0,38.0,89.0,0.8,11.7,108.0,97.17,76.32
2018,11,28,11,15,33.0,94.0,0.75,11.8,111.0,101.32,79.83
2018,11,28,11,30,28.0,99.0,0.7,11.9,114.0,105.12,83.07
2018,11,28,11,45,15.0,88.0,0.6,12.0,96.0,89.85,70.37
2018,11,28,12,0,2.0,77.0,0.5,12.1,78.0,72.69,55.99
2018,11,28,12,15,2.0,84.0,0.65,12.3,85.0,79.28,61.53
2018,11,28,12,30,2.0,91.0,0.8,12.5,92.0,85.88,67.04
2018,11,28,12,45,11.0,107.5,0.95,12.65,113.0,106.57,84.42
2018,11,28,13,0,20.0,124.0,1.1,12.8,134.0,130.87,104.73
2018,11,28,13,15,35.5,125.0,1.25,12.8,142.0,141.75,114.13
2018,11,28,13,30,51.0,126.0,1.4,12.8,150.0,152.92,123.86
2018,11,28,13,45,36.5,125.5,1.55,12.8,142.0,145.04,117.33
2018,11,28,14,0,22.0,125.0,1.7,12.8,134.0,137.19,110.81
2018,11,28,14,15,58.0,114.5,1.75,12.7,136.0,148.33,121.08
2018,11,28,14,30,94.0,104.0,1.8,12.6,138.0,166.06,136.73
2018,11,28,14,45,272.5,91.0,1.85,12.55,174.5,272.21,226.9
2018,11,28,15,0,451.0,78.0,1.9,12.5,211.0,359.56,298.81
2018,11,28,15,15,311.0,80.0,1.9,12.5,165.5,277.29,229.94
2018,11,28,15,30,171.0,82.0,1.9,12.5,120.0,194.9,160.33
2018,11,28,15,45,137.5,66.0,1.7,11.9,92.0,157.95,128.52
2018,11,28,16,0,104.0,50.0,1.5,11.3,64.0,121.92,96.7
2018,11,28,16,15,80.5,33.5,1.5,11.05,42.0,90.55,66.88
2018,11,28,16,30,57.0,17.0,1.5,10.8,20.0,50.55,5.48
2018,11,28,16,45,28.5,8.5,1.55,10.5,10.0,19.08,0.0
2018,11,28,17,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.0,4.65,9.0,1.0,0.0,0.0
2018,11,29,7,0,1.0,2.0,4.7,9.0,2.0,1.91,0.0
2018,11,29,7,15,0.5,3.5,4.8,9.1,3.5,3.24,0.0
2018,11,29,7,30,0.0,5.0,4.9,9.2,5.0,4.62,0.0
2018,11,29,7,45,38.0,16.5,4.95,9.35,23.0,13.94,6.7
2018,11,29,8,0,76.0,28.0,5.0,9.5,41.0,23.19,15.25
2018,11,29,8,15,38.0,19.0,5.2,9.6,25.5,15.75,8.67
2018,11,29,8,30,0.0,10.0,5.4,9.7,10.0,9.26,2.79
2018,11,29,8,45,0.0,12.5,5.55,9.8,12.5,11.58,4.92
2018,11,29,9,0,0.0,15.0,5.7,9.9,15.0,13.9,6.47
2018,11,29,9,15,0.0,23.5,5.8,9.9,23.5,21.8,13.32
2018,11,29,9,30,0.0,32.0,5.9,9.9,32.0,29.7,20.15
2018,11,29,9,45,2.5,39.0,6.0,9.9,40.0,36.64,25.98
2018,11,29,10,0,5.0,46.0,6.1,9.9,48.0,43.81,32.01
2018,11,29,10,15,23.0,75.0,6.0,9.9,86.0,75.32,58.4
2018,11,29,10,30,41.0,104.0,5.9,9.9,124.0,107.81,85.65
2018,11,29,10,45,35.5,98.5,5.8,9.9,116.0,103.11,81.91
2018,11,29,11,0,30.0,93.0,5.7,9.9,108.0,97.73,77.57
2018,11,29,11,15,19.5,86.0,5.5,9.85,96.0,88.35,69.81
2018,11,29,11,30,9.0,79.0,5.3,9.8,84.0,77.5,60.69
2018,11,29,11,45,39.5,106.0,5.05,9.8,127.0,118.1,95.18
